"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 13:47:05","99.6517","159.4","217.67","731","60.03","24"
"06/12/12 13:52:06","99.6642","159.8","217.92","730","60.0","23"
"06/12/12 13:57:06","99.6766","158.2","217.16","723","60.03","24"
"06/12/12 14:02:06","99.6889","158.1","219.27","719","60.07","23"
"06/12/12 14:07:05","99.7014","160.7","218.36","728","60.03","23"
"06/12/12 14:12:05","99.7138","162.5","219.31","736","60.03","23"
"06/12/12 14:17:06","99.7247","156.7","219.06","711","60.0","24"
"06/12/12 14:22:05","99.7365","151.0","219.69","687","60.03","24"
"06/12/12 14:27:05","99.7483","149.0","219.51","675","60.03","24"
"06/12/12 14:32:05","99.7595","151.4","220.07","683","60.03","24"
"06/12/12 14:37:06","99.771","147.2","219.95","669","60.03","24"
"06/12/12 14:42:05","99.7822","145.4","219.78","660","60.07","24"
"06/12/12 14:47:05","99.7934","142.2","220.25","647","60.03","25"
"06/12/12 14:52:06","99.8044","140.2","219.17","643","60.03","25"
"06/12/12 14:57:06","99.8153","138.1","218.22","633","60.03","25"
"06/12/12 15:02:05","99.8259","135.9","218.34","623","60.03","25"
"06/12/12 15:07:05","99.8365","134.4","217.77","622","60.03","24"
"06/12/12 15:12:05","99.8468","132.7","217.26","614","60.0","24"
"06/12/12 15:17:06","99.8571","129.9","217.11","604","60.0","24"
"06/12/12 15:22:06","99.8671","127.8","218.24","592","60.03","24"
"06/12/12 15:27:06","99.877","125.3","216.76","587","60.07","24"
"06/12/12 15:32:05","99.8867","123.3","217.22","570","60.03","24"
"06/12/12 15:37:06","99.8962","120.3","216.32","565","60.03","24"
"06/12/12 15:42:06","99.8962","119.0","216.58","558","60.03","23"
"06/12/12 15:47:05","99.9053","115.9","216.33","545","60.03","23"
"06/12/12 15:52:06","99.9143","113.7","217.11","532","60.03","23"
"06/12/12 15:57:06","99.9231","111.0","217.09","522","60.03","22"
"06/12/12 16:02:07","99.9315","107.3","216.46","511","60.03","23"
"06/12/12 16:07:05","99.9398","105.2","216.0","502","60.03","22"
"06/12/12 16:12:05","99.9478","102.6","216.37","486","60.03","22"
"06/12/12 16:17:07","99.9558","99.4","216.11","474","60.03","22"
"06/12/12 16:22:05","99.9633","96.2","216.11","460","60.03","23"
"06/12/12 16:27:06","99.9707","92.7","215.85","447","60.07","23"
"06/12/12 16:32:06","99.9777","89.2","215.62","431","60.03","23"
"06/12/12 16:37:06","99.9846","86.1","216.02","418","60.03","23"
"06/12/12 16:42:06","99.9911","82.7","215.71","402","60.07","23"
"06/12/12 16:47:05","99.9975","79.6","216.06","392","60.03","23"
"06/12/12 16:52:05","100.0035","76.3","216.03","378","60.03","23"
"06/12/12 16:57:06","100.0093","72.8","215.72","364","60.03","23"
"06/12/12 17:02:07","100.0149","69.7","215.4","348","60.03","22"
"06/12/12 17:07:07","100.0202","66.5","215.64","331","60.03","22"
"06/12/12 17:12:05","100.0251","62.6","215.21","319","60.03","22"
"06/12/12 17:17:05","100.0294","47.8","215.2","347","60.03","21"
"06/12/12 17:22:07","100.0333","49.7","214.97","197","60.03","21"
"06/12/12 17:27:05","100.0372","55.2","215.29","116","60.03","21"
"06/12/12 17:32:06","100.041","52.0","215.19","299","60.03","20"
"06/12/12 17:37:06","100.0445","49.4","214.65","187","60.07","20"
"06/12/12 17:42:06","100.0477","44.6","215.2","300","60.03","20"
"06/12/12 17:47:06","100.0506","37.9","215.39","127","60.03","20"
"06/12/12 17:52:05","100.0531","28.7","215.52","268","60.07","20"
"06/12/12 17:57:06","100.0554","29.4","215.64","23","60.03","20"
"06/12/12 18:02:05","100.0573","21.7","215.17","140","60.07","20"
"06/12/12 18:07:05","100.059","19.9","214.55","32","60.03","20"
"06/12/12 18:12:05","100.0604","23.0","214.97","226","60.03","20"
"06/12/12 18:17:05","100.0616","13.5","215.27","1","60.03","20"
"06/12/12 18:22:05","100.0624","8.5","215.01","0","60.03","19"
"06/12/12 18:27:05","100.0631","14.2","215.25","165","60.07","19"
"06/12/12 18:32:06","100.0637","6.1","214.46","185","60.07","19"
"06/12/12 18:37:05","100.0641","13.6","214.39","4","60.03","19"
"06/12/12 18:42:06","100.0645","14.1","214.6","0","60.03","19"
"06/12/12 18:47:06","100.0649","0.0","214.1","0","60.03","19"
"06/12/12 18:52:07","100.0652","1.1","214.59","0","60.07","19"
"06/12/12 18:57:06","100.0655","0.0","214.47","0","60.03","19"
"06/12/12 19:02:06","100.0657","0.0","213.49","0","60.03","19"
"06/12/12 19:07:06","100.066","0.0","213.57","0","60.03","19"
"06/12/12 19:12:05","100.0662","0.0","213.38","0","60.07","18"
"06/12/12 19:17:05","100.0665","0.0","213.89","0","60.03","18"
"06/12/12 19:22:06","100.0667","14.3","213.98","134","60.03","18"
"06/12/12 19:27:07","100.0669","0.0","213.9","0","60.03","18"
"06/12/12 19:32:05","100.0671","0.0","213.94","0","60.03","18"
"06/13/12 06:02:08","100.0677","0.0","213.52","0","60.0","11"
"06/13/12 06:07:07","100.0679","6.7","212.97","239","60.0","12"
"06/13/12 06:12:05","100.0681","0.0","214.14","0","60.03","13"
"06/13/12 06:17:06","100.0683","6.3","217.83","0","60.03","13"
"06/13/12 06:22:05","100.0686","0.0","215.14","0","60.03","13"
"06/13/12 06:27:06","100.069","13.6","214.38","1","60.0","14"
"06/13/12 06:32:06","100.0695","0.0","214.49","0","60.03","14"
"06/13/12 06:37:07","100.0703","13.9","214.85","0","60.0","15"
"06/13/12 06:42:06","100.0712","10.6","215.04","100","60.03","15"
"06/13/12 06:47:06","100.0724","13.3","214.94","22","60.0","15"
"06/13/12 06:52:06","100.0738","14.2","214.49","21","60.03","16"
"06/13/12 06:57:07","100.0755","13.5","214.08","22","60.03","16"
"06/13/12 07:02:05","100.077","20.0","214.98","236","60.03","16"
"06/13/12 07:07:07","100.0786","19.9","215.59","28","60.03","17"
"06/13/12 07:12:06","100.0802","22.1","214.95","226","60.0","17"
"06/13/12 07:17:06","100.0817","24.1","215.33","35","60.03","17"
"06/13/12 07:22:07","100.0833","11.4","214.88","210","60.0","17"
"06/13/12 07:27:07","100.0861","42.3","214.29","328","60.0","18"
"06/13/12 07:32:07","100.0897","42.1","215.3","311","60.03","18"
"06/13/12 07:37:07","100.0936","54.8","213.55","162","60.0","18"
"06/13/12 07:42:06","100.0975","48.8","215.32","220","60.03","19"
"06/13/12 07:47:07","100.1014","48.0","216.11","354","60.0","19"
"06/13/12 07:52:07","100.1052","46.7","215.24","372","60.0","20"
"06/13/12 07:57:05","100.1092","49.0","215.61","78","60.07","20"
"06/13/12 08:02:07","100.1133","59.8","216.56","90","60.0","21"
"06/13/12 08:07:06","100.1176","71.3","217.62","373","60.0","22"
"06/13/12 08:12:06","100.1222","57.7","216.32","206","60.03","22"
"06/13/12 08:17:07","100.1282","79.6","217.24","390","60.0","23"
"06/13/12 08:22:07","100.1313","24.8","215.81","22","60.0","22"
"06/13/12 08:27:06","100.1338","25.5","215.93","99","60.0","22"
"06/13/12 08:32:06","100.1373","36.8","216.44","148","60.0","22"
"06/13/12 08:37:05","100.1422","66.2","217.16","331","60.03","22"
"06/13/12 08:42:06","100.1492","92.4","216.91","444","60.03","22"
"06/13/12 08:47:06","100.1567","98.2","217.85","462","60.0","23"
"06/13/12 08:52:06","100.1643","100.2","217.13","477","60.03","24"
"06/13/12 08:57:06","100.1723","105.2","217.47","498","60.03","24"
"06/13/12 09:02:06","100.1799","101.5","218.16","480","60.03","25"
"06/13/12 09:07:05","100.188","101.1","217.55","477","60.0","26"
"06/13/12 09:12:07","100.1966","111.2","213.39","531","60.03","26"
"06/13/12 09:17:07","100.2052","111.7","216.76","526","60.0","27"
"06/13/12 09:22:05","100.2138","111.3","216.26","526","60.0","28"
"06/13/12 09:27:06","100.2226","113.2","218.15","529","60.03","29"
"06/13/12 09:32:07","100.2315","116.0","219.13","536","60.0","30"
"06/13/12 09:37:07","100.2406","117.6","217.88","548","60.03","30"
"06/13/12 09:42:05","100.2497","118.9","217.99","551","60.03","31"
"06/13/12 09:47:06","100.2591","118.1","218.6","551","60.03","32"
"06/13/12 09:52:06","100.2685","124.3","218.69","575","60.03","32"
"06/13/12 09:57:05","100.2782","125.4","218.53","583","60.03","32"
"06/13/12 10:02:06","100.288","128.4","217.2","596","60.03","32"
"06/13/12 10:07:07","100.2982","129.9","217.2","607","60.0","33"
"06/13/12 10:17:07","100.3186","132.5","218.14","611","60.0","34"
"06/13/12 10:22:07","100.3289","133.8","219.0","613","60.0","34"
"06/13/12 10:27:06","100.3393","134.4","217.7","622","60.03","35"
"06/13/12 10:32:06","100.3498","135.7","217.05","621","60.0","35"
"06/13/12 10:37:06","100.3604","137.7","216.25","641","60.03","36"
"06/13/12 10:42:05","100.3711","138.8","217.07","638","60.0","36"
"06/13/12 10:47:06","100.382","139.5","219.31","640","60.0","37"
"06/13/12 10:52:07","100.3929","137.9","218.84","631","60.03","37"
"06/13/12 10:57:05","100.4039","141.7","219.52","647","60.0","37"
"06/13/12 11:02:07","100.415","144.1","218.98","660","60.03","37"
"06/13/12 11:07:07","100.4263","145.4","217.49","666","60.03","37"
"06/13/12 11:12:07","100.4376","146.6","218.28","668","60.03","37"
"06/13/12 11:17:06","100.4491","147.8","218.6","671","60.0","37"
"06/13/12 11:22:06","100.4605","146.2","218.27","671","60.0","38"
"06/13/12 11:27:06","100.4719","147.6","218.21","673","60.0","38"
"06/13/12 11:32:06","100.4834","148.5","217.52","675","60.0","38"
"06/13/12 11:37:07","100.4951","150.3","218.28","687","59.96","38"
"06/13/12 11:42:07","100.5069","152.3","218.67","694","60.03","37"
"06/13/12 11:47:05","100.5187","150.7","218.91","682","60.0","38"
"06/13/12 11:52:05","100.5304","149.3","218.58","681","60.0","38"
"06/13/12 11:57:06","100.5421","150.4","219.07","684","60.03","38"
"06/13/12 12:02:06","100.5538","151.4","218.74","690","60.0","38"
"06/13/12 12:07:07","100.5657","148.7","218.73","679","60.0","39"
"06/13/12 12:12:05","100.5774","153.7","218.75","696","60.0","38"
"06/13/12 12:17:06","100.5893","153.5","218.45","699","60.0","38"
"06/13/12 12:22:06","100.6013","149.9","218.02","681","60.0","39"
"06/13/12 12:27:07","100.613","149.2","218.39","681","60.0","40"
"06/13/12 12:32:06","100.6245","148.5","216.66","683","60.0","40"
"06/13/12 12:37:06","100.6362","149.7","216.88","690","60.03","41"
"06/13/12 12:42:06","100.6478","149.4","217.73","682","60.03","41"
"06/13/12 12:47:06","100.6594","149.5","217.88","684","60.0","41"
"06/13/12 12:52:07","100.671","148.7","218.05","680","60.03","42"
"06/13/12 12:57:07","100.6827","149.6","218.89","682","60.0","41"
"06/13/12 13:02:07","100.6943","149.1","218.36","680","60.0","41"
"06/13/12 13:07:05","100.7059","149.8","217.81","679","60.07","41"
"06/13/12 13:12:06","100.7174","148.1","218.03","672","60.0","42"
"06/13/12 13:17:06","100.7289","149.1","218.29","679","60.0","41"
"06/13/12 13:22:06","100.7405","147.7","217.57","674","60.0","41"
"06/13/12 13:27:06","100.752","147.1","218.69","671","60.0","41"
"06/13/12 13:32:06","100.7633","145.3","218.8","662","60.03","42"
"06/13/12 13:37:06","100.7746","145.0","218.27","662","60.03","42"
"06/13/12 13:42:07","100.7859","144.2","218.32","659","60.0","42"
"06/13/12 13:47:05","100.797","143.3","218.74","658","60.03","42"
"06/13/12 13:52:07","100.8082","143.4","219.08","656","60.03","42"
"06/13/12 13:57:07","100.8194","143.5","218.24","655","60.0","41"
"06/13/12 14:02:06","100.8304","141.7","217.66","650","60.0","41"
"06/13/12 14:07:06","100.8414","140.3","218.49","644","60.03","41"
"06/13/12 14:12:06","100.8522","138.2","217.37","634","60.0","41"
"06/13/12 14:17:07","100.8631","138.5","218.11","638","60.03","40"
"06/13/12 14:22:06","100.8737","136.5","217.66","626","60.0","40"
"06/13/12 14:27:07","100.8844","134.2","217.63","618","60.0","40"
"06/13/12 14:32:07","100.8948","133.5","217.76","616","60.03","40"
"06/13/12 14:37:06","100.9051","134.2","214.06","627","60.03","39"
"06/13/12 14:42:06","100.9155","132.2","217.84","610","60.03","39"
"06/13/12 14:47:06","100.9258","131.9","217.67","607","60.0","38"
"06/13/12 14:52:06","100.936","130.2","218.15","602","60.03","38"
"06/13/12 14:57:06","100.946","127.5","217.68","591","60.03","38"
"06/13/12 15:02:06","100.9559","126.6","217.35","582","59.96","38"
"06/13/12 15:07:07","100.9657","123.3","217.49","570","60.0","37"
"06/13/12 15:12:07","100.9753","123.5","217.67","575","60.0","36"
"06/13/12 15:17:05","100.9847","120.5","218.29","564","60.0","36"
"06/13/12 15:22:07","100.9941","118.8","217.19","556","60.03","36"
"06/13/12 15:27:06","101.0032","116.3","216.32","548","60.0","35"
"06/13/12 15:32:06","101.0122","115.1","216.32","540","60.03","35"
"06/13/12 15:37:06","101.0211","112.7","216.74","529","60.03","34"
"06/13/12 15:42:06","101.0297","110.6","217.22","516","60.0","34"
"06/13/12 15:47:07","101.0383","107.7","216.6","511","60.03","33"
"06/13/12 15:52:07","101.0466","106.3","217.45","498","60.03","33"
"06/13/12 15:57:06","101.0548","103.8","216.68","493","60.03","32"
"06/13/12 16:02:06","101.0627","100.7","218.05","478","60.03","32"
"06/13/12 16:07:06","101.0705","97.7","217.46","465","60.03","32"
"06/13/12 16:12:07","101.0779","94.7","217.38","454","60.03","32"
"06/13/12 16:17:06","101.0852","92.0","217.25","439","60.03","32"
"06/13/12 16:22:06","101.0923","89.5","216.02","428","60.03","32"
"06/13/12 16:27:06","101.0991","87.2","216.03","419","60.03","32"
"06/13/12 16:32:05","101.1058","84.4","216.27","409","60.0","32"
"06/13/12 16:37:07","101.1122","81.1","216.4","395","60.03","31"
"06/13/12 16:42:07","101.1185","78.1","216.24","383","60.0","31"
"06/13/12 16:47:06","101.1244","74.8","216.17","369","60.03","31"
"06/13/12 16:52:06","101.1301","71.5","217.12","352","60.03","31"
"06/13/12 16:57:07","101.1355","68.3","216.95","341","60.0","30"
"06/13/12 17:02:07","101.1407","64.9","216.61","328","60.03","30"
"06/13/12 17:07:07","101.1456","61.8","215.71","314","60.03","30"
"06/13/12 17:12:07","101.1498","42.4","214.81","261","60.03","30"
"06/13/12 17:17:07","101.1536","43.4","215.1","377","60.03","30"
"06/13/12 17:22:06","101.1574","56.5","215.71","160","60.07","29"
"06/13/12 17:27:07","101.1613","53.0","215.69","142","60.0","28"
"06/13/12 17:32:07","101.1649","38.1","215.8","190","60.03","28"
"06/13/12 17:37:07","101.1682","47.0","216.02","89","60.07","28"
"06/13/12 17:42:07","101.1712","42.5","216.34","311","60.0","28"
"06/13/12 17:47:07","101.174","34.1","215.93","142","60.07","28"
"06/13/12 17:52:06","101.1764","25.8","215.51","142","60.03","27"
"06/13/12 17:57:05","101.1785","32.8","216.39","29","60.03","27"
"06/13/12 18:02:07","101.1805","30.5","215.49","61","60.03","27"
"06/13/12 18:07:07","101.1821","10.9","215.09","97","60.03","27"
"06/13/12 18:12:06","101.1834","12.5","214.77","24","60.03","27"
"06/13/12 18:17:07","101.1846","13.5","214.46","104","60.03","26"
"06/13/12 18:22:07","101.1854","14.7","215.4","52","60.03","26"
"06/13/12 18:27:07","101.1862","8.9","215.13","0","60.03","26"
"06/13/12 18:32:05","101.1867","0.0","214.91","0","60.0","25"
"06/13/12 18:37:07","101.1872","12.1","214.7","4","60.03","25"
"06/13/12 18:42:07","101.1876","0.0","214.95","0","60.03","25"
"06/13/12 18:47:06","101.188","0.0","215.54","0","60.03","25"
"06/13/12 18:52:06","101.1883","11.0","215.14","56","60.03","25"
"06/13/12 18:57:06","101.1887","11.9","215.18","3","60.0","25"
"06/13/12 19:02:07","101.1891","14.5","214.77","115","60.0","24"
"06/13/12 19:07:07","101.1894","0.0","214.29","0","60.0","24"
"06/13/12 19:12:07","101.1896","0.0","214.23","0","60.03","24"
"06/13/12 19:17:07","101.1899","6.1","214.51","196","60.03","24"
"06/13/12 19:22:06","101.1901","0.0","214.51","0","60.03","24"
"06/13/12 19:27:06","101.1904","0.0","214.08","0","60.03","24"
"06/13/12 19:32:07","101.1906","0.0","214.44","0","60.03","23"
"06/13/12 19:37:07","101.191","0.0","214.28","0","60.03","23"
"06/13/12 19:42:07","101.1912","13.8","215.11","0","60.0","23"
"06/13/12 19:47:07","101.1915","11.4","214.78","1","60.03","23"
"06/14/12 06:07:07","101.1926","0.0","214.36","0","60.0","17"
"06/14/12 06:12:06","101.1928","0.0","213.58","0","60.0","17"
"06/14/12 06:17:06","101.1931","0.0","214.18","94","60.03","18"
"06/14/12 06:22:07","101.1936","0.0","213.39","0","60.03","18"
"06/14/12 06:27:06","101.194","0.0","212.83","0","60.03","18"
"06/14/12 06:32:07","101.1948","14.5","213.01","97","60.03","18"
"06/14/12 06:37:06","101.1956","7.3","212.41","234","60.03","18"
"06/14/12 06:42:06","101.1968","24.5","213.56","224","60.03","19"
"06/14/12 06:47:07","101.1981","17.8","212.28","25","60.03","19"
"06/14/12 06:52:06","101.1997","12.1","213.65","106","60.0","20"
"06/14/12 06:57:07","101.2013","24.2","213.26","157","60.03","20"
"06/14/12 07:02:07","101.2032","22.1","213.63","13","60.0","20"
"06/14/12 07:07:07","101.2053","27.0","213.68","66","60.03","20"
"06/14/12 07:12:07","101.2079","29.9","214.3","226","60.03","21"
"06/14/12 07:22:07","101.2137","38.4","213.74","99","60.03","22"
"06/14/12 07:27:07","101.2172","48.0","214.39","113","60.0","22"
"06/14/12 07:32:08","101.2212","59.1","214.04","165","60.0","23"
"06/14/12 07:37:08","101.2251","45.7","215.36","389","60.03","23"
"06/14/12 07:42:06","101.2287","12.3","216.25","169","60.03","23"
"06/14/12 07:47:07","101.2322","36.7","216.95","323","60.03","24"
"06/14/12 07:52:07","101.2362","66.4","215.78","333","60.0","24"
"06/14/12 07:57:06","101.2403","27.7","215.44","23","60.03","24"
"06/14/12 08:02:07","101.2452","73.3","216.51","362","60.03","24"
"06/14/12 08:07:07","101.2505","45.6","216.31","387","60.03","25"
"06/14/12 08:12:07","101.2558","81.3","216.74","396","60.03","25"
"06/14/12 08:17:07","101.2621","82.5","216.2","402","60.0","25"
"06/14/12 08:22:07","101.2687","84.6","216.53","410","60.03","26"
"06/14/12 08:27:08","101.275","81.2","216.61","395","60.0","26"
"06/14/12 08:32:07","101.2815","83.3","216.5","406","60.03","26"
"06/14/12 08:37:08","101.2877","78.8","216.87","388","60.0","26"
"06/14/12 08:42:08","101.2938","73.8","216.22","366","60.03","26"
"06/14/12 08:47:06","101.2999","78.9","216.55","385","60.0","26"
"06/14/12 08:52:06","101.3057","75.2","216.31","369","60.03","26"
"06/14/12 08:57:07","101.3118","81.8","216.8","399","60.03","26"
"06/14/12 09:02:07","101.318","78.7","214.47","387","60.03","26"
"06/14/12 09:07:08","101.3235","54.6","215.33","409","60.03","26"
"06/14/12 09:12:08","101.3277","47.9","215.53","104","60.0","26"
"06/14/12 09:17:06","101.332","52.3","215.81","394","60.0","26"
"06/14/12 09:22:06","101.3361","53.0","215.41","96","60.03","26"
"06/14/12 09:27:07","101.34","59.6","215.9","247","60.0","26"
"06/14/12 09:32:07","101.3439","43.5","215.78","377","60.0","26"
"06/14/12 09:37:06","101.3477","53.7","219.57","210","60.0","26"
"06/14/12 09:42:06","101.3516","40.2","216.13","375","60.0","26"
"06/14/12 09:47:08","101.3554","42.5","216.08","357","60.0","25"
"06/14/12 09:52:07","101.3593","61.2","215.93","247","60.03","25"
"06/14/12 09:57:07","101.3632","53.4","215.87","102","60.0","25"
"06/14/12 10:02:07","101.367","42.5","216.16","154","60.03","25"
"06/14/12 10:07:06","101.3706","41.2","216.15","119","60.03","25"
"06/14/12 10:12:07","101.3741","46.7","216.12","213","60.03","25"
"06/14/12 10:17:06","101.3775","44.7","215.69","120","60.03","25"
"06/14/12 10:22:07","101.3808","45.7","215.75","190","60.03","25"
"06/14/12 10:27:07","101.3839","35.9","215.62","226","60.03","25"
"06/14/12 10:32:07","101.387","33.8","215.57","107","60.0","25"
"06/14/12 10:37:07","101.3899","31.8","215.3","85","60.0","24"
"06/14/12 10:42:06","101.3927","43.9","213.57","270","60.03","24"
"06/14/12 10:47:06","101.3958","36.8","215.89","209","60.03","24"
"06/14/12 10:52:07","101.3993","41.4","216.06","294","60.03","24"
"06/14/12 10:57:07","101.4031","39.4","217.7","378","60.0","24"
"06/14/12 11:02:07","101.407","47.2","216.08","218","60.03","25"
"06/14/12 11:07:06","101.411","42.5","216.3","348","60.03","25"
"06/14/12 11:12:07","101.417","97.2","216.83","463","60.0","25"
"06/14/12 11:17:07","101.4239","72.9","217.68","357","60.0","26"
"06/14/12 11:22:06","101.4284","40.1","217.16","177","60.03","26"
"06/14/12 11:27:07","101.4321","37.5","216.58","340","60.03","26"
"06/14/12 11:32:06","101.4351","28.7","215.78","158","60.0","26"
"06/14/12 11:37:07","101.4371","19.6","214.94","35","60.03","25"
"06/14/12 11:42:07","101.4386","22.9","214.97","37","60.0","25"
"06/14/12 11:47:08","101.4406","26.0","214.28","213","60.0","24"
"06/14/12 11:52:08","101.4431","36.3","213.31","213","60.03","24"
"06/14/12 11:57:06","101.4455","33.6","214.28","252","60.03","24"
"06/14/12 12:02:06","101.4478","32.2","213.85","240","60.03","24"
"06/14/12 12:07:08","101.4501","25.7","214.78","63","60.03","24"
"06/14/12 12:12:08","101.4525","36.7","215.0","248","60.0","24"
"06/14/12 12:17:06","101.4549","26.1","215.12","84","60.0","24"
"06/14/12 12:22:06","101.4565","12.4","215.02","51","60.0","24"
"06/14/12 12:27:06","101.4576","12.3","214.47","202","60.03","24"
"06/14/12 12:32:06","101.4588","21.8","213.88","206","60.0","23"
"06/14/12 12:37:08","101.4599","13.1","214.41","6","60.03","23"
"06/14/12 12:42:07","101.4609","15.3","214.68","135","60.0","22"
"06/14/12 12:47:08","101.4616","0.0","214.13","216","60.0","22"
"06/14/12 12:52:07","101.4622","0.0","215.14","0","60.03","21"
"06/14/12 12:57:07","101.4628","14.5","215.56","5","60.03","20"
"06/14/12 13:02:07","101.4634","11.4","214.28","7","60.0","20"
"06/14/12 13:07:07","101.4639","14.2","214.59","22","60.03","20"
"06/14/12 13:12:08","101.4644","10.7","214.05","0","60.03","20"
"06/14/12 13:17:06","101.4649","13.2","213.45","215","60.0","19"
"06/14/12 13:22:07","101.4654","13.5","213.91","1","60.0","19"
"06/14/12 13:27:07","101.4659","0.0","215.21","0","60.0","19"
"06/14/12 13:32:07","101.4663","13.6","215.47","53","60.03","19"
"06/14/12 13:37:06","101.4667","11.3","215.74","0","60.0","18"
"06/14/12 13:42:07","101.4673","14.5","215.56","41","60.03","18"
"06/14/12 13:47:08","101.4678","6.1","215.05","203","60.0","18"
"06/14/12 13:52:07","101.4685","12.0","215.01","7","60.0","18"
"06/14/12 13:57:07","101.4691","12.1","214.38","4","60.03","18"
"06/14/12 14:02:06","101.4697","0.0","214.99","0","60.03","18"
"06/14/12 14:07:06","101.4703","13.5","214.41","9","60.0","18"
"06/14/12 14:12:06","101.4709","0.0","214.67","0","60.03","18"
"06/14/12 14:17:07","101.4715","13.4","215.33","2","60.0","18"
"06/14/12 14:22:08","101.4721","12.4","215.75","1","60.0","18"
"06/14/12 14:27:06","101.4727","14.5","214.84","0","60.0","18"
"06/14/12 14:32:06","101.4734","12.7","214.43","100","60.03","18"
"06/14/12 14:37:08","101.4741","5.1","214.75","236","60.0","18"
"06/14/12 14:42:07","101.4751","11.6","215.88","18","60.03","18"
"06/14/12 14:47:07","101.4767","34.4","215.1","120","60.0","18"
"06/14/12 14:52:06","101.4799","42.8","215.88","319","60.0","18"
"06/14/12 14:57:07","101.4838","41.9","215.76","383","60.03","18"
"06/14/12 15:02:06","101.4877","55.9","216.38","79","60.0","19"
"06/14/12 15:07:07","101.4913","34.8","215.7","315","60.03","19"
"06/14/12 15:12:07","101.4937","34.0","214.25","72","60.0","19"
"06/14/12 15:17:07","101.495","13.1","214.05","11","60.0","19"
"06/14/12 15:22:07","101.4961","10.5","213.62","65","60.03","19"
"06/14/12 15:27:08","101.4971","17.0","212.53","11","60.0","19"
"06/14/12 15:32:08","101.4982","14.2","213.89","13","60.03","19"
"06/14/12 15:37:07","101.4998","38.4","214.24","167","60.03","20"
"06/14/12 15:42:08","101.5023","36.7","214.37","280","60.03","20"
"06/14/12 15:47:06","101.5045","37.8","213.53","111","60.03","20"
"06/14/12 15:52:06","101.5065","18.2","214.56","277","60.03","20"
"06/14/12 15:57:06","101.5088","26.2","214.76","69","60.03","20"
"06/14/12 16:02:08","101.5112","36.0","214.03","271","60.03","21"
"06/14/12 16:07:06","101.5137","30.4","214.18","80","60.03","21"
"06/14/12 16:12:06","101.5161","24.4","214.79","160","60.03","21"
"06/14/12 16:17:07","101.5181","35.1","215.23","150","60.0","21"
"06/14/12 16:22:07","101.5201","21.4","214.74","321","60.03","22"
"06/14/12 16:27:07","101.5221","19.2","214.37","51","60.03","22"
"06/14/12 16:37:07","101.5254","14.5","213.8","8","60.03","22"
"06/14/12 16:42:07","101.5265","14.4","213.98","0","60.0","21"
"06/14/12 16:47:07","101.5271","5.5","214.42","0","60.03","21"
"06/14/12 16:52:08","101.5276","13.7","214.31","1","60.03","21"
"06/14/12 17:32:06","101.5286","13.8","213.62","47","60.03","19"
"06/14/12 17:37:07","101.5292","0.0","213.52","0","60.0","19"
"06/14/12 17:42:07","101.5299","8.4","213.41","0","60.03","19"
"06/14/12 17:47:08","101.5305","0.0","213.83","0","60.03","19"
"06/14/12 17:52:08","101.5311","0.1","214.24","243","60.03","19"
"06/14/12 17:57:08","101.5317","10.7","213.76","0","60.03","19"
"06/14/12 18:02:07","101.5324","11.1","213.76","1","60.03","19"
"06/14/12 18:07:07","101.5332","13.2","213.39","22","60.0","19"
"06/14/12 18:12:07","101.534","12.1","213.56","3","60.07","19"
"06/14/12 18:17:07","101.5346","0.0","214.62","88","60.03","19"
"06/14/12 18:22:06","101.5351","13.8","213.78","0","60.03","19"
"06/14/12 18:27:07","101.5355","10.6","213.99","20","60.03","19"
"06/14/12 18:32:07","101.5361","11.8","213.78","6","60.0","19"
"06/14/12 18:37:08","101.5367","15.5","213.87","0","60.03","19"
"06/14/12 18:42:07","101.5373","0.0","213.1","0","60.0","19"
"06/14/12 18:47:07","101.5375","10.6","213.61","101","60.03","19"
"06/14/12 18:52:07","101.5379","0.0","213.67","0","60.03","20"
"06/15/12 07:47:09","101.5381","0.6","213.99","238","60.03","18"
"06/15/12 07:57:08","101.5385","7.8","213.54","99","60.03","19"
"06/15/12 08:02:08","101.5387","0.0","213.86","0","60.03","19"
"06/15/12 08:07:07","101.5392","12.9","214.03","24","60.0","19"
"06/15/12 08:12:08","101.5398","0.0","213.48","0","60.03","19"
"06/15/12 08:17:08","101.5402","0.0","213.63","0","60.0","19"
"06/15/12 08:22:08","101.5407","4.0","213.82","197","60.03","19"
"06/15/12 08:27:07","101.5413","0.0","215.02","0","60.03","19"
"06/15/12 08:32:08","101.5417","0.0","214.58","0","60.03","20"
"06/15/12 08:37:06","101.5421","11.2","213.39","3","60.03","20"
"06/15/12 08:42:07","101.5426","13.7","213.69","79","60.0","20"
"06/15/12 08:47:07","101.5435","14.1","213.45","132","60.03","20"
"06/15/12 08:52:07","101.5448","22.1","212.88","39","60.03","20"
"06/15/12 08:57:07","101.5468","26.1","214.25","217","60.0","21"
"06/15/12 09:02:08","101.5497","39.6","214.26","320","60.0","22"
"06/15/12 09:07:08","101.5532","42.0","215.27","214","60.03","22"
"06/15/12 09:12:07","101.557","49.3","214.25","354","60.0","23"
"06/15/12 09:17:07","101.561","61.8","215.21","125","60.0","24"
"06/15/12 09:22:06","101.5665","76.4","215.75","375","60.03","24"
"06/15/12 09:27:07","101.5717","83.4","215.31","403","60.0","25"
"06/15/12 09:32:07","101.5774","81.4","215.2","401","60.03","26"
"06/15/12 09:37:08","101.5829","71.2","214.73","351","60.03","26"
"06/15/12 09:42:08","101.5869","57.0","215.17","362","60.0","26"
"06/15/12 09:47:08","101.5929","62.1","215.01","163","60.03","27"
"06/15/12 09:52:07","101.5996","89.5","216.93","427","60.0","27"
"06/15/12 09:57:08","101.6068","92.6","216.61","446","60.03","27"
"06/15/12 10:02:08","101.6134","84.7","216.7","412","60.0","28"
"06/15/12 10:07:07","101.6197","85.2","216.54","413","60.03","28"
"06/15/12 10:12:08","101.6263","86.8","216.45","421","60.0","28"
"06/15/12 10:17:07","101.6329","81.6","216.66","399","60.0","28"
"06/15/12 10:22:08","101.6397","93.4","216.79","450","60.0","29"
"06/15/12 10:27:08","101.6466","77.2","216.65","381","60.03","29"
"06/15/12 10:32:08","101.6528","72.6","215.88","361","60.0","29"
"06/15/12 10:37:08","101.6588","85.1","215.69","412","60.0","29"
"06/15/12 10:42:08","101.6654","77.2","216.43","378","60.03","29"
"06/15/12 10:47:08","101.6726","88.9","217.05","430","60.0","30"
"06/15/12 10:52:07","101.6799","97.2","217.21","464","60.03","30"
"06/15/12 10:57:07","101.688","108.5","218.12","511","60.03","31"
"06/15/12 11:02:07","101.6955","72.0","217.0","357","60.0","32"
"06/15/12 11:07:08","101.7026","87.1","217.68","420","60.03","32"
"06/15/12 11:12:08","101.7094","80.1","217.05","390","60.03","32"
"06/15/12 11:17:08","101.7182","136.2","218.4","626","60.03","33"
"06/15/12 11:22:06","101.7271","126.0","217.98","585","60.03","33"
"06/15/12 11:27:08","101.7359","103.8","217.1","494","60.0","34"
"06/15/12 11:32:08","101.7431","85.2","215.7","412","59.96","34"
"06/15/12 11:37:08","101.7505","81.0","215.62","396","60.03","34"
"06/15/12 11:42:07","101.7546","46.7","215.49","357","60.0","34"
"06/15/12 11:47:07","101.7586","46.5","216.47","353","60.0","34"
"06/15/12 11:52:08","101.7637","66.6","215.5","337","60.03","33"
"06/15/12 11:57:07","101.7682","50.5","215.38","91","60.03","33"
"06/15/12 12:02:07","101.7724","72.3","215.94","218","60.03","33"
"06/15/12 12:07:08","101.7767","58.7","216.23","383","60.03","33"
"06/15/12 12:12:07","101.7807","51.3","215.75","330","60.0","33"
"06/15/12 12:17:07","101.785","52.9","216.0","372","60.0","33"
"06/15/12 12:22:08","101.7898","62.0","215.88","316","60.03","32"
"06/15/12 12:27:08","101.7955","93.2","217.46","447","60.03","33"
"06/15/12 12:32:08","101.8019","74.5","216.03","366","60.0","33"
"06/15/12 12:37:07","101.81","104.3","216.73","495","60.0","34"
"06/15/12 12:42:08","101.8198","94.7","216.04","456","60.0","35"
"06/15/12 12:47:07","101.827","70.5","216.07","349","60.0","35"
"06/15/12 12:52:07","101.8332","63.1","215.36","320","60.03","36"
"06/15/12 12:57:07","101.8376","62.3","215.49","337","60.03","36"
"06/15/12 13:02:07","101.8415","57.3","215.3","348","60.03","36"
"06/15/12 13:07:08","101.848","168.0","218.07","763","60.03","36"
"06/15/12 13:12:08","101.8542","59.7","215.86","326","60.0","36"
"06/15/12 13:17:07","101.8604","137.0","217.55","632","60.0","36"
"06/15/12 13:22:07","101.8651","48.7","214.88","350","60.03","36"
"06/15/12 13:27:07","101.8688","40.3","215.03","111","60.03","36"
"06/15/12 13:32:08","101.8722","48.6","215.85","230","60.03","36"
"06/15/12 13:37:07","101.8766","104.2","217.46","490","60.03","36"
"06/15/12 13:42:07","101.8825","117.2","218.24","547","60.03","36"
"06/15/12 13:47:07","101.8918","70.7","216.77","350","60.03","37"
"06/15/12 13:52:07","101.8983","61.1","216.8","309","60.03","36"
"06/15/12 13:57:06","101.903","49.3","216.28","275","60.03","36"
"06/15/12 14:02:07","101.9116","92.1","217.19","448","60.03","36"
"06/15/12 14:07:07","101.9163","39.6","215.66","87","60.0","36"
"06/15/12 14:12:08","101.924","71.2","216.44","351","59.96","37"
"06/15/12 14:17:07","101.9322","125.9","217.66","585","60.0","37"
"06/15/12 14:22:08","101.9419","119.1","217.87","556","60.0","37"
"06/15/12 14:27:08","101.9498","100.4","216.98","476","60.03","37"
"06/15/12 14:32:07","101.9581","112.6","217.02","529","60.03","38"
"06/15/12 14:37:08","101.9668","101.7","217.31","482","60.0","38"
"06/15/12 14:42:07","101.9716","47.4","214.5","363","60.0","37"
"06/15/12 14:47:07","101.9777","63.8","215.98","319","60.03","37"
"06/15/12 14:52:08","101.984","94.9","216.48","453","60.03","37"
"06/15/12 14:57:08","101.9908","86.8","216.17","424","60.03","37"
"06/15/12 15:02:08","101.9978","95.7","215.96","458","60.0","37"
"06/15/12 15:07:08","102.0046","87.3","215.13","423","60.03","37"
"06/15/12 15:12:07","102.0116","78.1","215.05","386","60.03","37"
"06/15/12 15:17:08","102.0179","81.6","214.85","402","60.0","37"
"06/15/12 15:22:08","102.0245","82.7","214.86","402","60.0","37"
"06/15/12 15:27:07","102.0305","93.3","215.31","451","60.03","38"
"06/15/12 15:32:08","102.0378","55.0","214.5","144","60.03","38"
"06/15/12 15:37:08","102.042","50.0","214.03","104","60.0","37"
"06/15/12 15:42:07","102.0453","43.3","213.07","100","60.03","37"
"06/15/12 15:47:07","102.0485","44.3","214.49","292","60.03","37"
"06/15/12 15:52:07","102.0536","53.4","215.39","176","60.0","37"
"06/15/12 15:57:08","102.0572","51.3","215.53","305","60.03","36"
"06/15/12 16:02:07","102.0615","75.2","216.29","372","60.03","36"
"06/15/12 16:07:07","102.0667","67.9","215.0","372","60.03","37"
"06/15/12 16:12:07","102.0713","70.3","215.79","306","60.03","37"
"06/15/12 16:17:08","102.0757","61.2","215.77","364","60.0","37"
"06/15/12 16:22:08","102.0807","75.0","216.05","371","60.03","37"
"06/15/12 16:27:08","102.0868","80.0","215.98","391","60.03","37"
"06/15/12 16:32:08","102.0921","62.2","215.59","318","60.03","37"
"06/15/12 16:37:07","102.0964","52.1","215.54","99","60.0","37"
"06/15/12 16:42:07","102.1007","44.0","215.68","277","60.0","37"
"06/15/12 16:47:08","102.1049","63.1","216.31","345","60.0","37"
"06/15/12 16:52:07","102.1088","56.2","215.79","89","60.0","37"
"06/15/12 16:57:07","102.1125","41.5","215.94","269","60.07","36"
"06/15/12 17:02:07","102.1162","46.2","216.5","121","60.07","36"
"06/15/12 17:07:08","102.1199","47.1","215.91","288","60.07","36"
"06/15/12 17:12:08","102.1231","44.1","214.69","233","60.03","35"
"06/15/12 17:17:07","102.126","42.8","214.44","118","60.03","35"
"06/15/12 17:22:07","102.1297","40.2","214.97","92","60.0","35"
"06/15/12 17:27:08","102.1335","43.1","214.39","149","60.07","35"
"06/15/12 17:32:08","102.1371","39.8","215.23","226","60.03","34"
"06/15/12 17:37:07","102.1402","44.3","215.33","136","60.03","34"
"06/15/12 17:42:08","102.143","41.6","215.75","233","60.03","34"
"06/15/12 17:47:07","102.1466","38.7","215.06","280","60.03","33"
"06/15/12 17:52:07","102.1498","37.5","215.86","360","60.07","33"
"06/15/12 17:57:07","102.1529","42.5","215.95","187","60.03","32"
"06/15/12 18:02:07","102.1552","18.8","214.47","94","60.03","32"
"06/15/12 18:07:08","102.157","33.2","214.21","155","60.07","32"
"06/15/12 18:12:07","102.1593","14.5","214.75","20","60.07","32"
"06/15/12 18:17:07","102.1612","16.1","215.58","27","60.03","32"
"06/15/12 18:22:08","102.1628","24.2","214.61","241","60.03","31"
"06/15/12 18:27:08","102.1641","14.0","214.56","20","60.03","31"
"06/15/12 18:32:07","102.165","11.0","214.2","1","60.07","31"
"06/15/12 18:37:07","102.1658","14.5","214.46","1","60.07","30"
"06/15/12 18:42:08","102.1665","13.2","213.95","13","60.07","30"
"06/15/12 18:47:07","102.1671","15.4","214.58","0","60.03","30"
"06/15/12 18:52:08","102.1676","13.4","214.12","254","60.03","30"
"06/15/12 18:57:08","102.168","0.0","214.03","0","60.07","30"
"06/15/12 19:02:09","102.1684","0.0","212.87","0","60.0","29"
"06/15/12 19:07:08","102.1689","11.6","214.23","31","60.07","29"
"06/15/12 19:12:08","102.1694","0.0","213.8","0","60.07","29"
"06/15/12 19:17:08","102.17","0.0","214.12","0","60.07","29"
"06/15/12 19:22:07","102.1704","0.0","214.55","0","60.03","29"
"06/15/12 19:27:07","102.1709","0.0","214.52","0","60.0","29"
"06/15/12 19:32:08","102.1711","12.4","214.73","17","60.03","29"
"06/15/12 19:37:08","102.1714","0.0","214.05","0","60.03","29"
"06/15/12 19:42:07","102.1716","0.0","213.58","0","60.03","29"
"06/15/12 19:47:07","102.1719","0.0","213.86","0","60.03","29"
"06/16/12 05:57:09","102.1731","11.6","211.96","10","60.03","20"
"06/16/12 06:02:10","102.1734","0.0","213.17","0","60.03","20"
"06/16/12 06:07:12","102.1738","12.7","214.46","2","60.03","21"
"06/16/12 06:12:09","102.1742","10.7","213.08","26","60.0","21"
"06/16/12 06:17:10","102.1747","0.0","213.13","247","60.03","22"
"06/16/12 06:22:10","102.1752","12.4","213.51","9","60.0","22"
"06/16/12 06:27:09","102.1758","6.8","213.18","0","60.0","22"
"06/16/12 06:32:11","102.1765","11.9","212.61","10","60.03","22"
"06/16/12 06:37:10","102.1772","0.0","213.1","81","60.0","22"
"06/16/12 06:42:09","102.1778","0.0","213.25","0","60.03","22"
"06/16/12 06:47:10","102.1786","15.4","215.12","165","60.0","22"
"06/16/12 06:52:10","102.1794","13.1","214.6","5","60.03","22"
"06/16/12 06:57:11","102.1805","14.9","214.17","70","60.0","23"
"06/16/12 07:02:11","102.1818","27.7","214.42","49","60.03","23"
"06/16/12 07:07:10","102.1836","18.6","214.13","30","60.0","23"
"06/16/12 07:12:10","102.1856","33.9","214.16","135","60.07","23"
"06/16/12 07:17:10","102.1881","38.8","214.25","223","60.03","24"
"06/16/12 07:22:10","102.1906","28.6","214.03","89","60.0","24"
"06/16/12 07:27:11","102.1934","40.9","215.44","307","60.0","25"
"06/16/12 07:32:11","102.1962","44.7","215.29","295","60.0","25"
"06/16/12 07:37:10","102.1995","52.6","215.0","168","60.0","25"
"06/16/12 07:42:10","102.2027","31.5","214.83","290","60.03","26"
"06/16/12 07:47:09","102.2056","45.2","214.84","212","60.0","26"
"06/16/12 07:52:10","102.209","53.9","215.01","305","60.0","26"
"06/16/12 07:57:10","102.2129","54.5","218.73","102","60.03","26"
"06/16/12 08:02:10","102.2167","45.6","215.5","313","60.0","27"
"06/16/12 08:07:09","102.2207","56.4","214.87","348","60.03","27"
"06/16/12 08:12:10","102.2249","60.1","215.15","225","60.0","27"
"06/16/12 08:17:11","102.2295","72.9","215.34","361","60.0","28"
"06/16/12 08:22:11","102.2346","75.5","215.0","372","60.0","28"
"06/16/12 08:27:09","102.2406","79.8","215.87","392","60.03","29"
"06/16/12 08:32:10","102.247","84.5","216.59","409","60.03","29"
"06/16/12 08:37:09","102.2537","87.8","214.18","430","60.0","30"
"06/16/12 08:42:09","102.2608","95.0","214.57","460","60.0","31"
"06/16/12 08:47:10","102.265","37.4","215.23","308","60.0","31"
"06/16/12 08:52:10","102.2692","53.6","213.71","363","60.03","31"
"06/16/12 08:57:10","102.2731","52.1","214.48","219","60.03","31"
"06/16/12 09:02:10","102.277","62.4","213.96","128","60.0","31"
"06/16/12 09:07:10","102.2823","66.3","216.09","333","60.0","31"
"06/16/12 09:12:09","102.2876","69.5","215.82","349","60.03","31"
"06/16/12 09:17:10","102.2931","66.7","215.7","333","60.0","31"
"06/16/12 09:22:11","102.2976","43.4","215.56","271","60.0","31"
"06/16/12 09:27:11","102.3053","108.3","216.23","511","60.03","31"
"06/16/12 09:32:09","102.3131","83.6","214.87","406","60.0","32"
"06/16/12 09:37:10","102.3216","114.7","216.21","539","60.0","32"
"06/16/12 09:42:10","102.3301","90.5","215.46","437","60.0","33"
"06/16/12 09:47:10","102.3395","122.4","218.13","567","60.03","34"
"06/16/12 09:52:10","102.3492","125.2","217.86","582","60.0","35"
"06/16/12 09:57:09","102.3566","112.1","216.85","528","60.0","35"
"06/16/12 10:02:09","102.3658","126.2","216.93","586","60.0","35"
"06/16/12 10:07:10","102.3752","121.5","216.93","569","60.0","36"
"06/16/12 10:12:10","102.3845","124.0","216.71","578","60.0","36"
"06/16/12 10:17:10","102.3943","127.4","217.46","592","60.03","37"
"06/16/12 10:22:10","102.4045","135.2","216.66","627","60.0","37"
"06/16/12 10:27:09","102.4145","129.5","217.49","595","60.0","38"
"06/16/12 10:32:10","102.4227","88.3","216.5","425","60.03","37"
"06/16/12 10:37:10","102.4299","76.4","215.8","376","60.03","37"
"06/16/12 10:42:10","102.4381","113.7","217.3","532","60.03","37"
"06/16/12 10:47:10","102.4468","144.4","218.37","656","60.0","37"
"06/16/12 10:52:10","102.4589","137.9","218.06","631","60.03","38"
"06/16/12 10:57:09","102.4677","84.6","217.43","409","60.07","38"
"06/16/12 11:02:11","102.4732","65.0","215.73","329","60.03","38"
"06/16/12 11:07:09","102.4787","77.6","216.18","379","60.0","37"
"06/16/12 11:12:09","102.4867","90.4","216.62","434","60.03","37"
"06/16/12 11:17:10","102.4929","73.4","215.66","362","60.0","37"
"06/16/12 11:22:10","102.4985","72.4","215.97","356","60.0","36"
"06/16/12 11:27:11","102.505","83.4","216.1","407","60.03","36"
"06/16/12 11:32:09","102.5114","82.0","216.31","398","60.0","36"
"06/16/12 11:37:10","102.5165","47.8","215.56","78","60.0","35"
"06/16/12 11:42:11","102.5204","44.9","215.13","234","60.0","35"
"06/16/12 11:47:11","102.5243","43.5","215.51","264","60.03","34"
"06/16/12 11:52:09","102.5281","41.8","215.46","405","60.03","34"
"06/16/12 11:57:09","102.5322","43.4","215.08","363","60.03","34"
"06/16/12 12:02:11","102.5365","68.8","214.77","354","60.03","33"
"06/16/12 12:07:09","102.5422","86.6","218.26","418","60.03","33"
"06/16/12 12:12:11","102.5485","72.7","213.77","362","60.03","33"
"06/16/12 12:17:10","102.5535","41.1","213.64","101","60.0","32"
"06/16/12 12:22:11","102.5574","58.9","213.53","165","60.0","32"
"06/16/12 12:27:11","102.5614","45.1","214.64","91","60.03","32"
"06/16/12 12:32:11","102.5653","57.5","213.76","166","60.03","32"
"06/16/12 12:37:11","102.5693","46.4","214.62","106","60.0","32"
"06/16/12 12:42:11","102.5731","59.4","213.95","345","60.0","32"
"06/16/12 12:47:11","102.5785","73.2","214.6","363","60.03","32"
"06/16/12 12:52:11","102.5838","68.5","215.43","343","60.03","32"
"06/16/12 12:57:09","102.5891","72.1","218.47","349","60.03","32"
"06/16/12 13:02:10","102.5963","101.0","218.07","477","60.07","32"
"06/16/12 13:07:11","102.6042","85.1","216.87","412","60.0","32"
"06/16/12 13:12:11","102.6119","103.1","217.81","486","60.0","33"
"06/16/12 13:17:11","102.6214","104.3","217.94","492","60.03","34"
"06/16/12 13:22:11","102.6282","72.6","212.93","360","60.0","34"
"06/16/12 13:27:10","102.6345","89.9","213.31","434","60.03","34"
"06/16/12 13:32:09","102.6409","66.8","214.87","338","60.03","34"
"06/16/12 13:37:09","102.6462","63.4","217.05","320","60.0","34"
"06/16/12 13:42:10","102.6504","40.2","215.74","388","60.0","34"
"06/16/12 13:47:10","102.6543","42.1","214.5","269","60.03","34"
"06/16/12 13:52:11","102.6582","57.8","215.43","319","60.0","33"
"06/16/12 13:57:11","102.662","40.9","215.4","229","60.07","33"
"06/16/12 14:02:10","102.6658","40.1","215.85","349","60.03","33"
"06/16/12 14:07:11","102.6696","52.2","215.09","266","60.03","32"
"06/16/12 14:12:09","102.6732","58.2","215.28","137","60.0","32"
"06/16/12 14:17:10","102.6771","62.0","215.77","324","60.03","32"
"06/16/12 14:22:10","102.681","47.4","215.52","164","60.03","32"
"06/16/12 14:27:11","102.6868","88.3","215.67","425","60.0","33"
"06/16/12 14:32:11","102.6945","81.0","216.41","395","60.03","34"
"06/16/12 14:37:09","102.7005","68.4","215.46","338","60.0","34"
"06/16/12 14:42:11","102.7079","85.3","216.8","413","60.03","35"
"06/16/12 14:47:11","102.7126","63.8","215.51","338","60.0","35"
"06/16/12 14:52:09","102.7164","44.5","215.97","211","60.03","35"
"06/16/12 14:57:11","102.7211","79.5","215.22","393","60.03","35"
"06/16/12 15:02:10","102.7281","93.0","215.51","445","60.0","35"
"06/16/12 15:07:09","102.7342","74.3","215.55","368","60.0","36"
"06/16/12 15:12:10","102.7399","68.5","215.71","343","60.0","35"
"06/16/12 15:17:10","102.7451","66.7","216.04","336","60.03","36"
"06/16/12 15:22:11","102.7501","63.1","215.46","319","60.0","36"
"06/16/12 15:27:11","102.7547","50.3","215.42","364","60.0","35"
"06/16/12 15:32:11","102.7585","44.2","215.87","90","60.0","35"
"06/16/12 15:37:09","102.7623","49.7","215.64","401","60.0","35"
"06/16/12 15:42:10","102.7658","40.5","215.45","121","60.0","35"
"06/16/12 15:47:09","102.7696","56.6","214.95","174","60.0","34"
"06/16/12 15:52:10","102.7731","47.2","214.19","239","60.03","34"
"06/16/12 15:57:11","102.7761","38.6","213.55","261","60.03","34"
"06/16/12 16:02:10","102.7783","13.8","213.5","39","60.03","33"
"06/16/12 16:07:10","102.78","20.0","214.22","49","60.0","33"
"06/16/12 16:12:10","102.7817","12.4","214.07","37","60.0","32"
"06/16/12 16:17:10","102.7836","22.2","213.91","248","60.0","32"
"06/16/12 16:22:10","102.7855","24.3","214.83","26","60.0","32"
"06/16/12 16:27:10","102.7872","32.0","213.79","62","60.03","31"
"06/16/12 16:32:09","102.7895","34.7","213.77","154","60.0","31"
"06/16/12 16:37:11","102.7925","36.9","214.11","93","60.03","31"
"06/16/12 16:42:10","102.796","50.6","214.95","276","60.03","31"
"06/16/12 16:47:09","102.7992","45.2","214.03","130","60.0","32"
"06/16/12 16:52:10","102.8021","37.5","214.07","147","60.03","32"
"06/16/12 16:57:10","102.8046","35.0","214.49","233","60.03","32"
"06/16/12 17:02:09","102.807","29.6","214.9","200","60.03","32"
"06/16/12 17:07:11","102.8094","25.0","214.09","220","60.03","32"
"06/16/12 17:12:11","102.8116","32.3","214.29","221","60.03","32"
"06/16/12 17:17:11","102.8137","32.8","214.88","120","60.0","32"
"06/16/12 17:22:09","102.8153","18.6","214.62","24","60.03","32"
"06/16/12 17:27:09","102.8169","30.1","213.5","75","60.03","31"
"06/16/12 17:32:10","102.8186","21.3","213.63","17","60.03","31"
"06/16/12 17:37:11","102.8199","3.1","214.19","261","60.03","31"
"06/16/12 17:42:11","102.8205","11.2","213.85","2","60.03","30"
"06/16/12 17:47:10","102.8211","15.0","213.34","2","60.0","30"
"06/16/12 17:52:10","102.8215","5.2","213.52","205","60.0","30"
"06/16/12 17:57:10","102.8221","15.0","214.4","1","60.07","29"
"06/16/12 18:02:11","102.8227","13.7","213.87","2","60.03","29"
"06/16/12 18:07:11","102.8232","0.0","213.42","0","60.03","28"
"06/16/12 18:12:10","102.8237","7.2","213.63","0","60.0","28"
"06/16/12 18:17:09","102.8245","11.7","214.72","67","60.03","28"
"06/16/12 18:22:10","102.8254","12.3","213.74","20","60.03","28"
"06/16/12 18:27:09","102.8262","11.1","213.2","64","60.0","28"
"06/16/12 18:32:09","102.8266","11.5","213.48","4","60.03","27"
"06/16/12 18:37:10","102.8272","14.6","212.6","0","60.03","27"
"06/16/12 19:47:11","102.8281","13.1","213.64","130","60.0","25"
"06/17/12 06:07:10","102.829","0.0","214.28","0","60.03","18"
"06/17/12 06:12:12","102.8293","0.0","213.79","0","60.03","19"
"06/17/12 06:17:11","102.8296","0.0","213.28","0","60.03","19"
"06/17/12 06:22:10","102.8298","0.0","213.25","0","60.03","19"
"06/17/12 06:27:10","102.8303","0.0","213.37","0","60.0","19"
"06/17/12 06:32:11","102.8308","14.0","213.67","7","60.0","19"
"06/17/12 06:37:11","102.8317","13.2","213.61","24","60.03","19"
"06/17/12 06:42:11","102.8326","12.9","214.15","6","60.0","20"
"06/17/12 06:47:10","102.8338","12.8","213.45","285","60.03","20"
"06/17/12 06:52:10","102.8353","26.6","214.12","82","60.03","20"
"06/17/12 06:57:10","102.837","31.3","214.09","83","60.0","20"
"06/17/12 07:02:10","102.8389","39.6","213.62","76","60.03","20"
"06/17/12 07:07:11","102.8411","34.5","213.64","77","60.0","20"
"06/17/12 07:12:10","102.8436","29.0","213.36","208","60.0","20"
"06/17/12 07:17:10","102.8463","36.4","213.73","152","60.03","21"
"06/17/12 07:22:10","102.8494","35.3","213.92","113","60.03","21"
"06/17/12 07:27:11","102.8527","44.3","214.6","380","60.03","21"
"06/17/12 07:32:11","102.8563","41.2","214.27","320","60.0","22"
"06/17/12 07:37:11","102.8602","62.0","214.73","351","60.0","22"
"06/17/12 07:42:11","102.8641","54.3","214.19","294","60.0","22"
"06/17/12 07:47:10","102.8681","57.5","213.7","140","60.0","22"
"06/17/12 07:52:10","102.872","52.9","214.39","87","60.0","22"
"06/17/12 07:57:10","102.876","48.1","214.86","352","60.03","23"
"06/17/12 08:02:10","102.8801","63.2","214.4","371","60.03","23"
"06/17/12 08:07:10","102.8845","53.7","215.11","438","60.0","23"
"06/17/12 08:12:11","102.8892","67.9","214.76","152","60.0","23"
"06/17/12 08:22:10","102.9013","83.2","214.48","406","60.0","23"
"06/17/12 08:27:11","102.908","85.9","215.52","415","60.03","23"
"06/17/12 08:32:11","102.9147","89.3","215.63","428","60.0","24"
"06/17/12 08:37:11","102.9218","91.8","215.11","444","60.03","24"
"06/17/12 08:42:10","102.9289","94.8","215.36","453","60.0","24"
"06/17/12 08:47:10","102.9364","97.8","215.93","466","60.0","24"
"06/17/12 08:52:10","102.944","100.1","215.34","478","60.03","24"
"06/17/12 08:57:11","102.952","102.7","215.48","484","60.03","25"
"06/17/12 09:02:10","102.9601","105.1","215.54","501","60.0","25"
"06/17/12 09:07:10","102.9684","108.1","215.54","511","60.0","25"
"06/17/12 09:12:11","102.9769","111.6","216.66","523","60.0","26"
"06/17/12 09:17:10","102.9854","111.2","215.82","524","60.0","26"
"06/17/12 09:22:10","102.9943","114.6","216.03","540","60.0","26"
"06/17/12 09:27:11","103.0032","116.1","217.25","540","60.03","27"
"06/17/12 09:32:10","103.0124","79.8","215.96","389","60.0","27"
"06/17/12 09:37:10","103.0217","122.5","217.62","566","60.03","27"
"06/17/12 09:42:11","103.0313","124.4","217.08","574","60.0","28"
"06/17/12 09:47:11","103.0411","126.1","217.12","587","60.0","28"
"06/17/12 09:52:10","103.0509","128.7","217.3","598","60.03","28"
"06/17/12 09:57:10","103.0611","131.0","217.07","609","60.0","28"
"06/17/12 10:02:10","103.0713","132.5","216.6","616","60.03","28"
"06/17/12 10:07:10","103.0816","134.2","217.68","619","60.0","28"
"06/17/12 10:12:11","103.0921","135.1","217.05","626","60.0","28"
"06/17/12 10:17:10","103.1025","136.6","218.09","627","60.03","28"
"06/17/12 10:22:11","103.1132","139.0","217.54","641","60.0","28"
"06/17/12 10:27:11","103.1241","140.3","217.93","643","60.0","29"
"06/17/12 10:32:10","103.135","141.3","217.95","646","60.0","29"
"06/17/12 10:37:10","103.1457","144.2","217.01","663","60.0","29"
"06/17/12 10:42:10","103.1569","144.7","217.51","663","60.03","29"
"06/17/12 10:47:11","103.1683","147.0","217.83","676","60.03","29"
"06/17/12 10:52:11","103.1797","148.5","217.89","675","60.03","29"
"06/17/12 10:57:11","103.1914","150.6","218.17","687","60.03","29"
"06/17/12 11:02:11","103.2031","151.5","218.18","694","60.03","29"
