"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 11:07:10","103.2145","131.0","217.01","605","60.0","29"
"06/17/12 11:12:10","103.2259","140.4","217.73","646","60.03","29"
"06/17/12 11:17:10","103.237","159.7","217.89","730","60.0","29"
"06/17/12 11:22:11","103.249","156.8","217.45","717","60.0","29"
"06/17/12 11:27:10","103.2611","156.3","217.54","716","60.03","29"
"06/17/12 11:32:10","103.2734","157.5","217.35","719","60.0","29"
"06/17/12 11:37:11","103.2857","158.4","217.12","723","60.0","29"
"06/17/12 11:42:11","103.298","158.0","218.38","722","60.0","29"
"06/17/12 11:47:11","103.3103","157.9","217.61","720","60.03","29"
"06/17/12 11:52:11","103.3226","158.4","218.11","723","60.03","29"
"06/17/12 11:57:11","103.3349","158.4","218.03","722","60.03","30"
"06/17/12 12:02:10","103.3473","159.6","217.6","725","60.0","29"
"06/17/12 12:07:10","103.3597","159.5","217.82","721","60.0","30"
"06/17/12 12:12:11","103.3722","160.0","217.31","734","60.0","30"
"06/17/12 12:17:10","103.3846","160.0","217.51","731","60.0","30"
"06/17/12 12:22:10","103.397","160.0","216.81","730","60.03","30"
"06/17/12 12:27:10","103.4096","160.9","217.05","736","60.0","30"
"06/17/12 12:32:10","103.422","160.2","217.83","729","60.0","30"
"06/17/12 12:37:11","103.4346","159.9","217.22","731","60.0","30"
"06/17/12 12:42:11","103.4471","160.7","217.47","731","60.0","30"
"06/17/12 12:47:10","103.4595","159.9","217.87","732","60.0","31"
"06/17/12 12:52:10","103.4718","158.6","217.57","725","60.03","31"
"06/17/12 12:57:10","103.4842","158.3","217.85","721","60.03","31"
"06/17/12 13:02:10","103.4966","159.0","217.26","729","60.03","31"
"06/17/12 13:07:10","103.5089","158.0","217.54","721","60.07","31"
"06/17/12 13:12:10","103.5211","157.2","217.16","718","60.03","32"
"06/17/12 13:17:10","103.5334","158.0","217.29","726","60.03","31"
"06/17/12 13:22:10","103.5458","157.9","217.52","721","60.03","30"
"06/17/12 13:27:10","103.558","155.9","217.34","714","60.03","31"
"06/17/12 13:32:10","103.5701","154.5","218.09","707","60.03","31"
"06/17/12 13:37:11","103.5822","153.8","217.66","703","60.03","31"
"06/17/12 13:42:11","103.5942","153.4","218.11","695","60.03","31"
"06/17/12 13:47:10","103.606","150.2","217.43","689","60.0","31"
"06/17/12 13:52:11","103.6177","151.3","217.39","693","60.03","31"
"06/17/12 13:57:11","103.6294","149.0","217.23","687","60.03","31"
"06/17/12 14:02:11","103.6409","147.5","217.11","675","60.07","32"
"06/17/12 14:07:11","103.6524","147.2","217.44","676","60.03","32"
"06/17/12 14:12:10","103.6638","146.5","217.21","670","60.03","31"
"06/17/12 14:17:10","103.6751","143.7","216.99","661","60.0","32"
"06/17/12 14:22:11","103.6863","141.9","216.9","655","60.0","32"
"06/17/12 14:27:11","103.6973","140.4","219.47","643","60.0","32"
"06/17/12 14:32:11","103.7081","138.5","218.35","636","60.0","32"
"06/17/12 14:37:12","103.7189","136.7","218.68","627","60.0","32"
"06/17/12 14:42:12","103.7296","136.7","218.08","623","60.03","32"
"06/17/12 14:47:10","103.7401","134.0","217.71","617","60.0","32"
"06/17/12 14:52:11","103.7504","132.3","217.7","612","60.0","32"
"06/17/12 14:57:11","103.7607","129.8","217.11","599","60.0","32"
"06/17/12 15:02:11","103.7707","127.7","218.06","591","60.0","32"
"06/17/12 15:07:11","103.7806","125.7","217.45","582","60.03","32"
"06/17/12 15:12:11","103.7903","124.3","217.65","571","60.0","32"
"06/17/12 15:17:10","103.7999","122.2","218.32","563","60.0","32"
"06/17/12 15:22:11","103.8093","119.8","217.53","557","60.0","32"
"06/17/12 15:27:10","103.8185","117.0","217.21","551","60.03","32"
"06/17/12 15:32:10","103.8275","115.5","217.75","541","60.03","32"
"06/17/12 15:37:10","103.8363","111.5","217.5","524","60.03","32"
"06/17/12 15:42:11","103.8449","108.2","217.25","512","60.03","32"
"06/17/12 15:47:11","103.8531","101.7","217.38","484","60.0","32"
"06/17/12 15:52:11","103.861","100.7","217.03","477","60.0","32"
"06/17/12 15:57:11","103.8687","97.8","217.03","468","60.03","32"
"06/17/12 16:02:10","103.8764","101.2","217.69","478","60.03","32"
"06/17/12 16:07:12","103.8841","95.4","217.78","457","60.03","32"
"06/17/12 16:12:10","103.8912","90.6","216.62","437","60.03","31"
"06/17/12 16:17:11","103.8985","94.8","216.16","458","60.03","31"
"06/17/12 16:22:11","103.9058","92.7","216.15","444","60.0","31"
"06/17/12 16:27:11","103.9128","88.5","216.82","425","60.0","31"
"06/17/12 16:32:11","103.9194","82.6","216.6","403","60.03","30"
"06/17/12 16:37:10","103.9255","72.1","216.04","354","60.0","30"
"06/17/12 16:42:12","103.9308","64.9","215.67","326","60.0","30"
"06/17/12 16:47:10","103.936","67.2","215.99","339","60.03","30"
"06/17/12 16:52:10","103.9405","42.1","216.22","309","60.03","30"
"06/17/12 16:57:11","103.9452","72.9","216.53","364","60.03","30"
"06/17/12 17:02:10","103.9504","56.9","216.37","160","60.03","30"
"06/17/12 17:07:12","103.9536","54.5","215.94","410","60.07","29"
"06/17/12 17:12:12","103.9572","44.1","215.86","295","60.03","29"
"06/17/12 17:17:10","103.9597","21.0","215.54","293","60.03","28"
"06/17/12 17:22:11","103.9617","22.8","215.59","150","60.03","28"
"06/17/12 17:27:11","103.9641","34.2","216.35","87","60.03","28"
"06/17/12 17:32:10","103.9679","45.3","216.37","332","60.03","28"
"06/17/12 17:37:11","103.9718","47.9","216.18","74","60.03","28"
"06/17/12 17:42:11","103.9757","52.3","215.89","98","60.0","29"
"06/17/12 17:47:10","103.9796","54.8","215.74","173","60.03","29"
"06/17/12 17:52:11","103.9831","37.3","216.25","180","60.07","29"
"06/17/12 17:57:11","103.9861","39.5","216.26","231","60.03","29"
"06/17/12 18:02:11","103.9886","35.1","215.5","136","60.03","29"
"06/17/12 18:07:10","103.9909","23.8","215.12","255","60.03","29"
"06/17/12 18:12:10","103.9929","16.2","215.55","17","60.03","29"
"06/17/12 18:17:11","103.9947","24.2","215.19","256","60.03","29"
"06/17/12 18:22:11","103.9966","17.6","215.56","241","60.03","29"
"06/17/12 18:27:11","103.9984","15.8","215.38","50","60.0","29"
"06/17/12 18:32:11","104.0001","14.5","215.5","244","60.0","29"
"06/17/12 18:37:11","104.0019","13.9","215.66","280","60.03","29"
"06/17/12 18:42:11","104.0035","31.9","215.51","119","60.03","29"
"06/17/12 18:47:10","104.0052","12.7","215.95","191","60.03","29"
"06/17/12 18:52:10","104.007","30.1","216.36","141","60.07","29"
"06/17/12 18:57:10","104.0086","18.1","215.53","219","60.0","29"
"06/17/12 19:02:10","104.0097","12.3","214.92","5","60.03","29"
"06/17/12 19:07:11","104.0108","13.9","213.64","2","60.03","29"
"06/17/12 19:12:11","104.0116","11.7","213.8","61","60.0","29"
"06/17/12 19:17:10","104.0123","14.1","213.16","2","60.07","29"
"06/17/12 19:22:11","104.0129","13.1","213.68","10","60.03","29"
"06/17/12 19:27:10","104.0135","14.3","214.33","0","60.0","29"
"06/17/12 19:32:10","104.014","0.0","213.93","0","60.03","28"
"06/17/12 19:37:10","104.0145","0.0","213.39","0","60.0","28"
"06/17/12 19:42:11","104.0148","0.0","214.29","95","60.03","28"
"06/17/12 19:47:10","104.0151","14.5","214.12","0","60.0","28"
"06/17/12 19:52:10","104.0153","0.0","213.88","0","60.03","28"
"06/18/12 05:52:10","104.0162","13.5","213.5","76","60.07","19"
"06/18/12 05:57:11","104.0166","11.2","212.73","66","60.03","19"
"06/18/12 06:02:10","104.0171","15.0","213.28","0","60.0","19"
"06/18/12 06:07:13","104.0179","14.8","214.15","0","60.0","19"
"06/18/12 06:12:12","104.0187","7.5","213.82","171","60.03","20"
"06/18/12 06:17:11","104.0196","13.2","213.59","7","60.03","20"
"06/18/12 06:22:10","104.0205","13.5","214.22","5","60.03","20"
"06/18/12 06:27:11","104.0215","11.8","213.9","2","60.0","20"
"06/18/12 06:32:11","104.0227","25.5","214.27","102","60.03","20"
"06/18/12 06:37:12","104.0241","16.2","213.94","7","60.0","20"
"06/18/12 06:42:10","104.0252","14.6","214.33","7","60.03","20"
"06/18/12 06:47:10","104.026","13.8","213.25","232","60.0","20"
"06/18/12 06:52:11","104.0266","4.7","213.62","198","60.0","20"
"06/18/12 06:57:11","104.027","0.0","213.01","0","60.0","20"
"06/18/12 07:02:10","104.0272","0.0","213.23","0","60.03","20"
"06/18/12 07:07:12","104.0275","0.0","214.19","0","60.0","20"
"06/18/12 08:27:14","104.03","14.0","212.88","39","60.03","20"
"06/18/12 08:32:10","104.0305","14.0","213.7","0","60.0","20"
"06/18/12 08:37:11","104.031","7.5","213.71","0","60.0","21"
"06/18/12 08:42:10","104.0311","0.0","213.78","0","60.0","21"
"06/18/12 08:47:10","104.0316","10.7","213.97","22","60.03","21"
"06/18/12 08:52:11","104.0322","13.5","214.03","25","60.03","21"
"06/18/12 08:57:11","104.0337","14.9","213.61","253","60.0","21"
"06/18/12 09:02:11","104.0354","35.9","214.95","192","60.07","22"
"06/18/12 09:07:11","104.0373","21.0","213.61","46","60.03","22"
"06/18/12 09:12:12","104.0392","16.0","212.96","27","60.03","22"
"06/18/12 09:17:11","104.0404","20.9","213.14","73","60.0","22"
"06/18/12 09:22:11","104.0412","12.3","214.03","112","60.03","22"
"06/18/12 09:27:11","104.0425","18.0","213.7","260","60.0","22"
"06/18/12 09:32:11","104.0445","31.9","213.33","121","60.0","22"
"06/18/12 09:37:11","104.046","15.1","213.36","8","60.0","22"
"06/18/12 09:42:12","104.0469","15.7","212.57","245","60.03","22"
"06/18/12 09:47:12","104.0482","26.9","213.62","215","60.0","22"
"06/18/12 09:52:10","104.0496","17.2","213.13","32","60.0","23"
"06/18/12 09:57:11","104.051","0.0","213.49","232","60.03","23"
"06/18/12 10:02:12","104.0518","24.6","212.65","79","60.0","22"
"06/18/12 10:07:10","104.0537","27.3","213.75","227","60.0","23"
"06/18/12 10:12:11","104.0558","32.6","214.08","238","60.03","23"
"06/18/12 10:17:11","104.0571","13.3","213.83","9","60.0","23"
"06/18/12 10:22:11","104.0575","11.6","213.43","251","60.03","23"
"06/18/12 10:27:12","104.0583","11.0","212.17","2","60.0","23"
"06/18/12 10:32:11","104.0597","26.8","212.59","203","60.03","23"
"06/18/12 10:37:11","104.0612","11.8","212.6","52","60.0","23"
"06/18/12 10:42:12","104.0619","9.3","212.79","0","60.03","23"
"06/18/12 10:47:12","104.0625","10.9","212.76","3","60.0","23"
"06/18/12 10:52:10","104.0635","20.0","213.47","231","60.03","23"
"06/18/12 10:57:11","104.065","14.7","214.2","40","60.07","23"
"06/18/12 11:02:11","104.0662","15.6","213.55","6","60.0","24"
"06/18/12 11:07:12","104.0674","14.1","213.5","97","60.03","24"
"06/18/12 11:12:11","104.0685","23.6","213.84","259","60.0","24"
"06/18/12 11:17:11","104.0697","21.5","212.37","187","60.03","24"
"06/18/12 11:22:11","104.0708","12.0","212.67","4","60.0","24"
"06/18/12 11:27:11","104.0721","14.2","212.87","8","60.03","24"
"06/18/12 11:32:11","104.0732","10.7","213.06","56","60.03","24"
"06/18/12 11:37:12","104.0743","12.0","213.05","79","60.0","24"
"06/18/12 11:42:11","104.0752","14.1","213.3","1","60.0","24"
"06/18/12 11:47:12","104.0762","16.8","212.93","57","60.0","24"
"06/18/12 11:52:10","104.0773","12.1","213.03","101","60.03","24"
"06/18/12 11:57:12","104.0785","13.3","213.6","14","60.03","25"
"06/18/12 12:02:11","104.0799","30.4","214.55","33","60.03","24"
"06/18/12 12:07:12","104.0816","30.6","213.61","35","60.03","25"
"06/18/12 12:12:10","104.0829","11.4","212.64","243","60.0","25"
"06/18/12 12:17:11","104.0851","33.9","212.76","191","60.03","25"
"06/18/12 12:22:11","104.0882","30.4","212.73","262","60.03","26"
"06/18/12 12:27:11","104.0907","37.7","214.03","130","60.0","26"
"06/18/12 12:32:11","104.0932","32.9","213.86","317","60.0","26"
"06/18/12 12:37:10","104.0965","36.7","213.53","90","60.0","26"
"06/18/12 12:42:11","104.0999","34.6","214.3","173","60.03","27"
"06/18/12 12:47:11","104.1029","32.8","213.61","329","60.0","27"
"06/18/12 12:52:11","104.106","33.4","213.83","105","60.0","27"
"06/18/12 12:57:12","104.1087","28.2","213.55","85","60.03","27"
"06/18/12 13:02:12","104.1116","34.9","213.64","243","60.03","27"
"06/18/12 13:07:12","104.1145","40.0","214.17","293","60.03","27"
"06/18/12 13:12:12","104.1176","45.0","214.39","268","60.0","28"
"06/18/12 13:17:10","104.1207","47.0","213.87","89","60.03","28"
"06/18/12 13:22:11","104.1244","49.1","214.27","234","60.03","28"
"06/18/12 13:27:11","104.1282","51.9","214.9","315","60.03","29"
"06/18/12 13:32:12","104.1315","47.9","214.69","190","60.0","29"
"06/18/12 13:37:12","104.1347","43.5","213.88","277","60.03","29"
"06/18/12 13:42:10","104.1375","36.9","214.05","106","60.0","29"
"06/18/12 13:47:12","104.1399","34.7","214.05","248","60.03","30"
"06/18/12 13:52:12","104.1428","49.5","214.11","348","60.07","29"
"06/18/12 13:57:11","104.1475","87.0","215.78","422","60.03","30"
"06/18/12 14:02:11","104.1525","51.7","214.4","342","60.03","30"
"06/18/12 14:07:10","104.1558","44.2","213.74","326","60.03","31"
"06/18/12 14:12:11","104.1594","58.7","214.42","366","60.03","31"
"06/18/12 14:17:12","104.1661","114.9","216.46","537","60.03","32"
"06/18/12 14:22:11","104.1766","56.8","215.04","118","60.0","33"
"06/18/12 14:27:11","104.1805","42.1","213.75","424","60.03","33"
"06/18/12 14:32:12","104.1841","41.8","214.35","356","60.0","33"
"06/18/12 14:37:10","104.1881","79.0","215.46","390","60.0","33"
"06/18/12 14:42:11","104.1945","33.2","213.39","84","60.03","33"
"06/18/12 14:47:11","104.1968","31.7","213.9","22","60.0","33"
"06/18/12 14:52:11","104.1993","35.6","213.92","145","60.0","33"
"06/18/12 14:57:11","104.2035","140.7","217.3","647","60.03","33"
"06/18/12 15:02:11","104.2114","80.2","216.18","394","60.0","34"
"06/18/12 15:07:11","104.2195","111.4","216.77","528","60.03","34"
"06/18/12 15:12:10","104.2275","47.6","214.71","285","60.03","34"
"06/18/12 15:17:11","104.2353","60.7","214.64","273","60.0","35"
"06/18/12 15:22:11","104.241","142.0","217.92","650","60.03","35"
"06/18/12 15:27:12","104.2448","31.6","214.63","189","60.03","34"
"06/18/12 15:32:12","104.2477","126.9","217.57","588","60.0","35"
"06/18/12 15:37:10","104.2576","116.0","216.77","547","60.03","36"
"06/18/12 15:42:12","104.2664","115.0","216.97","542","60.03","38"
"06/18/12 15:47:12","104.2749","102.7","216.4","488","60.0","38"
"06/18/12 15:52:11","104.2827","100.7","216.3","482","60.0","39"
"06/18/12 15:57:10","104.2903","97.4","216.34","465","60.03","39"
"06/18/12 16:02:11","104.2977","95.0","216.52","456","60.03","39"
"06/18/12 16:07:11","104.3049","93.0","215.53","449","60.03","39"
"06/18/12 16:12:12","104.312","90.8","215.55","442","60.0","38"
"06/18/12 16:17:12","104.319","88.3","215.44","427","60.03","38"
"06/18/12 16:22:10","104.3257","85.4","215.95","414","60.03","38"
"06/18/12 16:27:11","104.3323","82.0","215.71","397","60.0","38"
"06/18/12 16:32:11","104.3385","79.6","215.98","387","60.0","38"
"06/18/12 16:37:12","104.3446","77.2","214.94","380","60.03","37"
"06/18/12 16:42:11","104.3504","73.4","215.48","363","60.0","38"
"06/18/12 16:47:11","104.3561","71.1","215.17","355","60.03","37"
"06/18/12 16:52:12","104.3614","68.2","215.27","342","60.03","37"
"06/18/12 16:57:12","104.3667","65.5","215.07","331","60.03","37"
"06/18/12 17:02:10","104.3715","61.9","215.89","312","60.03","37"
"06/18/12 17:07:11","104.3757","49.0","215.77","354","60.03","37"
"06/18/12 17:12:11","104.3795","56.0","215.19","95","60.0","37"
"06/18/12 17:17:10","104.3823","54.0","215.67","142","60.0","36"
"06/18/12 17:22:10","104.3847","29.6","214.81","216","60.03","36"
"06/18/12 17:27:10","104.3874","50.2","214.22","150","60.03","36"
"06/18/12 17:32:10","104.389","14.4","214.13","8","60.03","35"
"06/18/12 17:37:12","104.3904","16.0","214.91","15","60.0","35"
"06/18/12 17:42:10","104.3916","24.5","214.8","76","60.03","34"
"06/18/12 17:47:11","104.3931","16.9","214.97","46","60.07","34"
"06/18/12 17:52:10","104.3963","30.3","215.11","266","60.03","34"
"06/18/12 17:57:11","104.3985","15.6","214.84","29","60.03","34"
"06/18/12 18:02:11","104.4004","17.8","215.14","32","60.03","34"
"06/18/12 18:07:11","104.402","10.8","214.83","22","60.03","33"
"06/18/12 18:12:12","104.4034","16.4","214.42","5","60.03","32"
"06/18/12 18:17:10","104.4046","14.0","214.72","161","60.03","31"
"06/18/12 18:22:11","104.4055","15.2","214.33","2","60.03","30"
"06/18/12 18:27:10","104.4064","12.6","214.37","0","60.03","30"
"06/18/12 18:32:11","104.407","13.1","213.88","8","60.03","29"
"06/18/12 18:37:12","104.4076","10.7","214.53","9","60.03","29"
"06/18/12 18:42:10","104.408","0.0","214.14","0","60.03","28"
"06/18/12 18:47:12","104.4085","13.3","214.77","0","60.03","28"
"06/18/12 18:52:12","104.4089","13.0","214.57","13","60.0","27"
"06/18/12 18:57:12","104.4093","0.0","213.81","0","60.03","27"
"06/18/12 19:02:11","104.4096","0.0","214.05","186","60.0","26"
"06/18/12 19:07:10","104.41","10.6","214.27","2","60.03","26"
"06/18/12 19:12:11","104.4103","10.9","214.98","83","60.03","26"
"06/18/12 19:17:10","104.4107","14.3","214.38","2","60.03","26"
"06/18/12 19:22:11","104.411","0.0","214.36","0","60.0","26"
"06/18/12 19:27:10","104.4113","0.0","213.58","0","60.03","26"
"06/18/12 19:32:11","104.4115","7.0","214.32","220","60.0","26"
"06/18/12 19:37:11","104.4119","5.1","213.23","158","60.03","26"
"06/18/12 19:42:11","104.4121","0.0","213.21","0","60.0","26"
"06/18/12 19:47:12","104.4123","0.0","213.48","0","60.03","26"
"06/18/12 19:52:14","104.4126","0.0","213.76","0","60.0","26"
"06/18/12 19:57:11","104.4128","14.0","213.9","5","60.03","26"
"06/19/12 05:52:12","104.4136","0.0","212.9","0","60.07","20"
"06/19/12 05:57:11","104.4139","6.7","212.51","0","60.03","21"
"06/19/12 06:02:12","104.4144","0.0","212.46","0","60.0","21"
"06/19/12 06:07:11","104.4149","15.5","213.13","5","60.03","21"
"06/19/12 06:12:11","104.4153","0.0","212.25","0","60.03","22"
"06/19/12 06:17:11","104.4156","13.5","212.62","4","60.03","22"
"06/19/12 06:22:12","104.4159","10.7","212.33","4","60.03","22"
"06/19/12 06:27:12","104.4164","0.0","212.83","152","60.03","22"
"06/19/12 06:32:12","104.4169","0.0","213.48","0","60.0","22"
"06/19/12 06:37:12","104.4175","15.7","213.35","41","60.03","22"
"06/19/12 06:42:11","104.418","15.4","213.52","4","60.03","22"
"06/19/12 06:47:11","104.4186","13.9","212.78","13","60.0","22"
"06/19/12 06:52:11","104.4194","12.7","213.38","1","60.03","22"
"06/19/12 06:57:11","104.4202","10.5","212.95","1","60.0","22"
"06/19/12 07:02:11","104.421","5.8","212.83","0","60.03","22"
"06/19/12 07:07:11","104.4217","14.3","213.07","0","60.03","22"
"06/19/12 07:12:11","104.4225","12.7","214.43","4","60.0","23"
"06/19/12 07:17:12","104.4234","14.8","214.17","0","60.03","23"
"06/19/12 07:22:12","104.4243","10.2","215.15","22","60.03","23"
"06/19/12 07:27:11","104.4251","11.3","214.79","44","60.03","23"
"06/19/12 07:32:11","104.4257","12.5","214.26","80","60.03","23"
"06/19/12 07:37:12","104.4264","13.3","213.37","255","60.0","23"
"06/19/12 07:42:12","104.427","6.1","213.73","166","60.07","23"
"06/19/12 07:47:11","104.4276","13.9","213.9","0","60.0","23"
"06/19/12 07:52:11","104.4279","0.0","214.3","0","60.0","23"
"06/19/12 07:57:11","104.4283","0.0","213.52","0","60.03","23"
"06/19/12 08:02:12","104.4285","0.0","214.73","0","60.07","23"
"06/19/12 08:07:12","104.4287","0.0","213.53","0","60.0","23"
"06/19/12 08:12:13","104.429","0.0","213.49","0","60.03","23"
"06/19/12 08:22:11","104.4296","10.8","214.1","1","60.0","22"
"06/19/12 08:27:11","104.4301","0.0","213.61","0","60.0","22"
"06/19/12 08:32:12","104.4304","0.0","212.78","0","60.0","22"
"06/19/12 08:37:12","104.4307","10.6","212.3","36","60.0","22"
"06/19/12 08:42:12","104.431","11.5","213.66","161","60.0","22"
"06/19/12 08:47:12","104.4313","12.5","212.78","21","60.03","22"
"06/19/12 08:52:12","104.4316","6.3","213.89","144","60.03","22"
"06/19/12 08:57:12","104.432","0.0","213.69","14","60.0","22"
"06/19/12 09:02:11","104.4326","0.0","214.55","0","60.03","22"
"06/19/12 09:07:12","104.4333","13.7","213.19","5","60.0","22"
"06/19/12 09:12:12","104.4342","16.1","213.77","1","60.03","22"
"06/19/12 09:17:12","104.4352","15.0","213.73","68","60.0","22"
"06/19/12 09:22:12","104.4361","11.3","213.09","1","60.0","22"
"06/19/12 09:27:11","104.4369","0.0","213.71","254","60.0","22"
"06/19/12 09:32:11","104.4374","0.0","213.35","0","60.0","21"
"06/19/12 09:37:11","104.4379","0.0","213.79","0","60.03","21"
"06/19/12 09:42:11","104.4384","10.3","214.14","1","60.03","21"
"06/19/12 09:47:11","104.4392","7.2","213.84","242","60.03","22"
"06/19/12 09:52:12","104.4402","14.9","213.19","52","60.0","22"
"06/19/12 09:57:12","104.4418","23.5","213.4","95","60.03","22"
"06/19/12 10:02:12","104.444","30.8","214.66","85","60.0","22"
"06/19/12 10:07:11","104.4469","34.6","214.86","87","60.03","23"
"06/19/12 10:12:11","104.45","43.2","214.77","342","60.0","23"
"06/19/12 10:17:11","104.453","29.2","213.59","154","60.03","23"
"06/19/12 10:22:12","104.4551","13.3","213.23","197","60.03","23"
"06/19/12 10:27:12","104.4562","12.0","213.72","6","60.03","23"
"06/19/12 10:32:12","104.4572","21.1","212.77","233","60.0","23"
"06/19/12 10:37:11","104.4591","27.8","212.79","207","60.0","23"
"06/19/12 10:42:13","104.4603","37.3","213.4","193","60.0","23"
"06/19/12 10:47:11","104.4634","46.2","214.13","404","60.03","24"
"06/19/12 10:52:12","104.4681","78.9","216.19","386","60.03","24"
"06/19/12 10:57:12","104.475","71.4","215.95","353","60.03","25"
"06/19/12 11:02:12","104.4795","41.8","215.57","200","60.03","26"
"06/19/12 11:07:11","104.4827","31.8","215.04","107","60.0","27"
"06/19/12 11:12:11","104.4854","37.8","214.67","96","60.03","27"
"06/19/12 11:17:12","104.4883","48.2","214.52","334","60.03","27"
"06/19/12 11:22:12","104.4921","84.7","215.0","414","60.03","27"
"06/19/12 11:27:13","104.5003","108.2","216.17","514","60.03","28"
"06/19/12 11:32:12","104.5089","107.6","216.41","509","59.96","29"
"06/19/12 11:37:12","104.5165","71.7","215.85","354","60.03","30"
"06/19/12 11:42:12","104.523","92.1","216.76","442","60.0","30"
"06/19/12 11:47:13","104.5275","36.0","214.81","114","60.03","30"
"06/19/12 11:52:11","104.5298","40.7","214.69","202","60.03","29"
"06/19/12 11:57:11","104.533","49.4","215.47","271","60.0","29"
"06/19/12 12:02:11","104.5379","108.6","217.18","512","60.03","29"
"06/19/12 12:07:12","104.5466","130.4","217.19","606","60.0","30"
"06/19/12 12:12:12","104.554","46.2","213.88","271","60.03","30"
"06/19/12 12:17:11","104.557","29.7","213.7","185","60.0","30"
"06/19/12 12:22:12","104.56","40.6","213.96","111","60.0","29"
"06/19/12 12:27:12","104.5625","12.7","213.75","18","60.07","29"
"06/19/12 12:32:12","104.5642","15.1","214.35","26","60.0","28"
"06/19/12 12:37:11","104.5673","60.2","215.62","253","60.0","28"
"06/19/12 12:42:11","104.5722","44.1","215.39","292","60.03","29"
"06/19/12 12:47:11","104.576","34.1","215.03","91","60.0","29"
"06/19/12 12:52:12","104.5785","36.0","214.43","248","60.07","29"
"06/19/12 12:57:12","104.5829","66.0","215.76","329","60.07","29"
"06/19/12 13:02:11","104.5878","68.1","215.92","342","60.03","29"
"06/19/12 13:07:11","104.594","92.3","216.53","442","60.03","29"
"06/19/12 13:12:12","104.5988","50.5","215.65","284","60.0","29"
"06/19/12 13:17:12","104.6025","31.2","215.46","207","60.0","29"
"06/19/12 13:22:11","104.6047","26.8","215.55","187","60.0","28"
"06/19/12 13:27:11","104.6061","12.1","214.74","179","60.03","27"
"06/19/12 13:32:12","104.6072","14.7","215.01","13","60.0","26"
"06/19/12 13:37:11","104.6085","13.5","214.66","24","60.03","26"
"06/19/12 13:42:13","104.6103","19.1","215.54","292","60.03","26"
"06/19/12 13:47:12","104.613","40.8","215.28","300","60.0","26"
"06/19/12 13:52:12","104.6165","60.4","215.91","92","60.03","26"
"06/19/12 13:57:11","104.6208","70.2","215.4","183","60.03","26"
"06/19/12 14:02:12","104.6248","43.1","214.64","290","60.03","27"
"06/19/12 14:07:12","104.6306","91.6","216.93","441","60.0","28"
"06/19/12 14:12:11","104.6393","88.6","217.14","427","60.0","29"
"06/19/12 14:17:12","104.6474","79.1","216.29","387","60.0","31"
"06/19/12 14:22:11","104.654","63.6","215.75","322","60.03","32"
"06/19/12 14:27:12","104.6579","30.0","215.14","241","60.03","32"
"06/19/12 14:32:12","104.6607","45.5","215.24","123","60.03","31"
"06/19/12 14:37:12","104.6639","49.0","215.17","369","60.0","31"
"06/19/12 14:42:12","104.6675","41.3","215.96","336","60.0","30"
"06/19/12 14:47:12","104.6717","79.2","216.94","389","60.0","30"
"06/19/12 14:52:11","104.6761","85.7","216.91","414","60.0","30"
"06/19/12 14:57:12","104.6852","137.2","218.49","633","60.03","32"
"06/19/12 15:02:12","104.6952","114.5","218.67","535","60.03","32"
"06/19/12 15:07:13","104.7022","73.5","215.81","365","60.03","33"
"06/19/12 15:12:11","104.7064","56.6","215.14","284","60.0","33"
"06/19/12 15:17:11","104.7108","86.0","216.04","416","60.0","33"
"06/19/12 15:22:11","104.7193","132.2","216.97","611","60.03","35"
"06/19/12 15:27:12","104.7279","96.3","216.16","462","60.03","36"
"06/19/12 15:32:13","104.7339","49.2","214.72","186","60.0","36"
"06/19/12 15:37:12","104.7416","114.8","215.91","538","60.0","37"
"06/19/12 15:42:11","104.7492","99.8","216.44","476","60.03","38"
"06/19/12 15:47:11","104.756","57.1","214.28","94","60.03","38"
"06/19/12 15:52:11","104.7588","41.0","214.81","296","60.0","38"
"06/19/12 15:57:11","104.7616","29.6","214.53","197","60.0","37"
"06/19/12 16:02:11","104.764","30.8","215.42","135","60.03","36"
"06/19/12 16:07:12","104.7665","27.5","215.18","247","60.0","35"
"06/19/12 16:12:12","104.7694","49.4","215.94","83","60.03","34"
"06/19/12 16:17:12","104.7749","109.7","217.42","515","60.03","33"
"06/19/12 16:22:11","104.7829","93.1","215.97","448","60.0","34"
"06/19/12 16:27:11","104.7898","85.6","215.38","417","60.0","33"
"06/19/12 16:32:12","104.7958","68.7","215.98","345","60.03","33"
"06/19/12 16:37:12","104.7994","31.0","214.34","136","60.03","32"
"06/19/12 16:42:11","104.8029","50.7","214.83","327","60.03","32"
"06/19/12 16:47:11","104.8066","38.4","214.89","113","60.03","31"
"06/19/12 16:52:11","104.8102","45.4","215.06","313","60.03","31"
"06/19/12 16:57:11","104.8136","37.9","214.42","200","60.0","30"
"06/19/12 17:02:12","104.8162","28.7","215.83","241","60.0","30"
"06/19/12 17:07:12","104.8187","28.4","215.12","127","60.03","30"
"06/19/12 17:12:11","104.8212","36.0","213.81","137","60.0","29"
"06/19/12 17:17:11","104.8236","33.4","214.75","222","60.0","29"
"06/19/12 17:22:11","104.8258","32.9","214.32","200","60.03","28"
"06/19/12 17:27:12","104.828","27.2","214.83","303","60.03","28"
"06/19/12 17:32:12","104.83","14.6","214.94","57","60.03","27"
"06/19/12 17:37:12","104.8318","29.8","215.4","52","60.03","27"
"06/19/12 17:42:12","104.8334","12.9","215.2","9","60.03","27"
"06/19/12 17:47:11","104.8346","19.7","214.48","182","60.03","26"
"06/19/12 17:52:12","104.8357","12.7","214.29","91","60.03","26"
"06/19/12 17:57:11","104.837","14.2","214.08","4","60.03","26"
"06/19/12 18:02:12","104.8385","17.4","214.07","9","60.03","25"
"06/19/12 18:07:13","104.8397","13.1","214.51","17","60.03","24"
"06/19/12 18:12:11","104.8404","6.4","214.33","240","60.0","24"
"06/19/12 18:17:11","104.8412","0.0","214.42","0","60.03","23"
"06/19/12 18:22:11","104.8418","6.6","214.67","204","60.0","23"
"06/19/12 18:27:11","104.8423","11.0","214.96","100","60.03","23"
"06/19/12 18:57:12","104.843","0.0","213.52","9","60.03","21"
"06/19/12 19:02:12","104.8436","14.0","213.99","1","60.0","21"
"06/19/12 19:07:11","104.8443","8.4","214.42","0","60.03","21"
"06/19/12 19:12:13","104.8449","15.6","214.44","0","60.03","21"
"06/19/12 19:17:11","104.8456","6.7","215.25","227","60.07","21"
"06/19/12 19:22:11","104.8461","10.4","215.12","1","60.0","20"
"06/19/12 19:27:12","104.8467","13.9","215.32","6","60.03","20"
"06/19/12 19:32:12","104.8471","10.8","214.97","4","60.03","20"
"06/19/12 19:37:12","104.8475","0.0","214.4","18","60.03","20"
"06/19/12 19:42:13","104.8477","0.0","214.08","0","60.03","20"
"06/20/12 07:02:12","104.8488","0.0","214.28","231","60.0","19"
"06/20/12 07:07:12","104.8492","0.0","213.02","0","60.03","19"
"06/20/12 07:12:13","104.8495","0.0","212.74","0","60.0","19"
"06/20/12 07:17:11","104.8498","0.0","213.49","0","60.03","19"
"06/20/12 07:22:11","104.8501","0.0","212.81","0","60.03","19"
"06/20/12 07:27:11","104.8508","13.2","213.16","29","60.03","19"
"06/20/12 07:32:12","104.8519","21.4","214.36","195","60.03","20"
"06/20/12 07:37:12","104.8531","20.5","214.11","122","60.0","20"
"06/20/12 07:42:12","104.8542","15.9","213.34","4","60.0","20"
"06/20/12 07:47:13","104.8552","11.1","214.01","29","60.07","21"
"06/20/12 07:52:13","104.8565","13.9","213.58","58","60.03","21"
"06/20/12 07:57:12","104.8579","11.6","213.12","5","60.0","21"
"06/20/12 08:02:12","104.8593","20.9","213.61","241","60.03","22"
"06/20/12 08:07:12","104.8609","13.6","213.2","203","60.0","22"
"06/20/12 08:12:12","104.8626","34.8","212.89","78","60.03","22"
"06/20/12 08:17:11","104.8646","33.6","214.23","111","60.03","23"
"06/20/12 08:22:11","104.8665","30.7","215.08","187","60.03","23"
"06/20/12 08:27:11","104.8689","38.0","214.95","141","60.03","24"
"06/20/12 08:32:12","104.8726","73.3","215.88","360","60.0","25"
"06/20/12 08:37:12","104.8766","35.8","213.91","86","60.03","25"
"06/20/12 08:42:12","104.8789","41.1","214.82","369","60.03","25"
"06/20/12 08:47:13","104.8829","58.1","214.95","398","60.03","26"
"06/20/12 08:52:13","104.8897","91.3","216.29","436","60.03","27"
"06/20/12 08:57:12","104.8974","98.5","216.81","466","60.03","28"
"06/20/12 09:02:13","104.905","98.1","216.23","468","60.07","29"
"06/20/12 09:07:12","104.9127","99.5","216.44","473","60.03","30"
"06/20/12 09:12:12","104.9205","102.3","216.18","486","60.0","31"
"06/20/12 09:17:12","104.9287","106.6","216.32","503","60.0","32"
"06/20/12 09:22:12","104.9368","102.8","216.63","485","60.0","32"
"06/20/12 09:27:12","104.944","111.4","216.54","527","60.03","32"
"06/20/12 09:32:13","104.9536","130.1","217.01","605","60.0","33"
"06/20/12 09:37:13","104.9634","118.3","216.38","552","60.0","35"
"06/20/12 09:42:11","104.9723","116.1","217.5","542","60.0","35"
"06/20/12 09:47:12","104.9816","120.1","217.43","563","60.03","36"
"06/20/12 09:52:12","104.9911","130.4","217.63","602","60.03","37"
"06/20/12 09:57:13","105.0002","144.8","218.17","664","60.03","38"
"06/20/12 10:02:13","105.0067","53.9","215.27","363","60.03","38"
"06/20/12 10:07:12","105.012","53.5","214.93","337","60.0","38"
"06/20/12 10:12:13","105.0191","135.8","216.92","628","60.03","38"
"06/20/12 10:17:13","105.0293","132.2","217.64","615","60.03","39"
"06/20/12 10:22:13","105.0389","101.0","217.25","476","60.03","40"
"06/20/12 10:27:13","105.049","142.0","218.34","651","60.03","41"
"06/20/12 10:32:13","105.0592","158.6","218.64","722","60.03","41"
"06/20/12 10:37:12","105.0686","160.1","218.78","726","60.0","41"
"06/20/12 10:42:12","105.0762","50.3","215.96","222","60.03","41"
"06/20/12 10:47:12","105.0808","56.7","215.81","169","60.03","40"
"06/20/12 10:52:12","105.0848","45.2","215.72","234","60.03","39"
"06/20/12 10:57:12","105.0886","36.2","215.57","238","60.03","38"
"06/20/12 11:02:12","105.0915","32.4","214.2","231","60.03","38"
"06/20/12 11:07:11","105.0938","22.8","214.89","279","60.03","37"
"06/20/12 11:12:12","105.0955","31.9","214.26","96","60.0","36"
"06/20/12 11:17:12","105.0979","46.4","215.8","299","60.03","34"
"06/20/12 11:22:13","105.1039","171.8","219.65","775","60.03","34"
"06/20/12 11:27:11","105.1141","82.7","216.66","400","60.03","34"
"06/20/12 11:32:12","105.1229","90.9","215.92","441","60.03","34"
"06/20/12 11:37:13","105.1342","143.0","218.21","652","60.0","36"
"06/20/12 11:42:12","105.145","161.8","219.32","733","60.0","37"
"06/20/12 11:47:11","105.1564","84.2","217.3","407","60.0","38"
"06/20/12 11:52:11","105.1675","145.1","219.06","661","60.0","38"
"06/20/12 11:57:11","105.1785","146.3","218.9","666","60.07","39"
"06/20/12 12:02:12","105.1897","145.3","218.38","663","60.0","41"
"06/20/12 12:07:13","105.2009","144.2","219.05","660","60.0","42"
"06/20/12 12:12:13","105.2123","161.7","218.91","728","60.0","44"
"06/20/12 12:17:11","105.2218","82.8","215.17","404","60.0","44"
"06/20/12 12:22:13","105.2298","132.3","216.87","613","60.03","44"
"06/20/12 12:27:11","105.2382","78.9","215.53","387","60.03","43"
"06/20/12 12:32:12","105.2437","65.5","215.05","331","60.0","43"
"06/20/12 12:37:12","105.2488","49.8","214.54","348","60.03","41"
"06/20/12 12:42:13","105.2518","31.7","215.19","96","60.0","40"
"06/20/12 12:47:12","105.2542","26.9","215.03","75","60.0","39"
"06/20/12 12:52:13","105.2565","44.1","215.39","130","60.03","38"
"06/20/12 12:57:12","105.2592","57.4","216.12","175","60.07","37"
"06/20/12 13:02:12","105.2671","41.9","214.9","354","60.03","37"
"06/20/12 13:07:12","105.2713","63.6","215.44","330","60.0","36"
"06/20/12 13:12:13","105.2825","146.4","218.12","672","60.03","37"
"06/20/12 13:17:12","105.2937","144.5","218.45","663","60.03","37"
"06/20/12 13:22:12","105.3049","144.2","217.98","658","60.0","38"
"06/20/12 13:27:11","105.3153","147.2","218.04","670","60.0","38"
"06/20/12 13:32:12","105.3266","142.9","217.8","655","60.0","38"
"06/20/12 13:37:12","105.3375","142.6","218.62","651","60.0","38"
"06/20/12 13:42:13","105.3486","140.5","217.9","646","60.0","39"
"06/20/12 13:47:13","105.3594","139.0","217.9","638","60.03","39"
"06/20/12 13:52:12","105.3703","141.5","218.19","648","60.0","39"
"06/20/12 13:57:12","105.3811","138.8","217.46","639","60.03","39"
"06/20/12 14:02:12","105.392","138.2","218.08","636","60.07","39"
"06/20/12 14:07:12","105.3999","57.1","215.21","198","60.03","38"
"06/20/12 14:12:12","105.4078","67.3","216.14","337","60.03","38"
"06/20/12 14:17:12","105.4133","161.6","218.45","732","60.03","37"
"06/20/12 14:22:12","105.4196","128.3","217.23","588","60.03","36"
"06/20/12 14:27:12","105.4254","32.1","215.36","302","60.03","35"
"06/20/12 14:32:12","105.4294","76.2","216.54","372","60.03","34"
"06/20/12 14:37:12","105.433","21.2","215.23","81","60.03","33"
"06/20/12 14:42:12","105.4337","0.0","215.25","0","60.0","32"
"06/20/12 14:52:13","105.4364","188.2","217.85","846","60.03","30"
"06/20/12 14:57:12","105.4406","12.6","215.23","8","60.03","29"
"06/20/12 15:02:12","105.4413","0.0","214.79","150","60.03","28"
"06/20/12 15:12:13","105.4417","11.0","213.78","13","60.0","26"
"06/20/12 15:17:12","105.4424","23.2","215.33","29","60.03","26"
"06/20/12 15:22:12","105.4437","14.7","214.8","0","60.03","25"
"06/20/12 15:27:13","105.4441","13.3","214.3","41","60.03","25"
"06/20/12 15:32:13","105.4506","95.9","217.17","458","60.03","26"
"06/20/12 15:37:12","105.4613","127.5","217.66","589","60.03","27"
"06/20/12 15:42:12","105.4705","114.0","217.36","534","60.0","28"
"06/20/12 15:47:11","105.4786","106.7","216.31","508","60.0","29"
"06/20/12 15:52:12","105.4866","102.0","215.47","484","60.0","31"
"06/20/12 15:57:13","105.4918","15.4","213.81","5","60.0","31"
"06/20/12 16:34:36","105.4922","0.0","212.86","0","60.0","25"
"06/20/12 16:39:37","105.4925","0.0","213.38","0","60.03","25"
"06/20/12 16:44:35","105.493","0.0","213.7","0","60.0","24"
"06/21/12 05:54:56","105.4938","0.0","214.22","0","60.03","19"
"06/21/12 05:59:53","105.4942","0.0","213.95","0","60.03","19"
"06/21/12 06:04:54","105.4946","13.2","213.88","1","60.03","19"
"06/21/12 06:09:53","105.495","12.6","212.74","0","60.03","19"
"06/21/12 06:14:53","105.4957","10.8","213.48","1","60.03","19"
"06/21/12 06:19:54","105.4962","11.2","213.61","2","60.03","19"
"06/21/12 06:24:54","105.4968","13.1","213.51","2","60.0","19"
"06/21/12 06:29:54","105.4976","11.9","213.26","48","60.03","19"
"06/21/12 06:34:53","105.4985","6.7","213.99","116","60.03","19"
"06/21/12 06:39:52","105.4997","14.4","213.32","126","60.0","19"
"06/21/12 06:44:53","105.5008","13.0","213.71","36","60.03","19"
"06/21/12 06:49:54","105.502","16.2","213.36","120","60.03","19"
"06/21/12 06:54:52","105.5034","17.2","213.95","21","60.03","19"
"06/21/12 06:59:53","105.5048","25.4","214.51","54","60.03","19"
"06/21/12 07:04:54","105.5065","28.8","214.22","103","60.0","19"
"06/21/12 07:09:52","105.5085","17.5","213.4","207","60.03","19"
"06/21/12 07:14:53","105.5104","24.0","213.38","308","60.0","19"
"06/21/12 07:19:54","105.5123","25.7","213.69","248","60.03","19"
"06/21/12 07:24:54","105.5147","44.6","213.55","370","60.0","20"
"06/21/12 07:29:53","105.5172","15.3","213.71","5","60.0","20"
"06/21/12 07:34:54","105.5202","37.6","214.79","165","60.03","20"
"06/21/12 07:39:54","105.5236","68.4","215.68","339","60.0","20"
"06/21/12 07:44:54","105.5279","44.1","214.84","394","60.03","21"
"06/21/12 07:49:52","105.5312","40.6","214.37","282","60.0","21"
"06/21/12 07:54:54","105.5356","74.7","215.9","370","60.03","22"
"06/21/12 07:59:52","105.5397","83.1","216.76","403","60.0","22"
"06/21/12 08:04:53","105.5454","16.6","214.31","200","60.0","22"
"06/21/12 08:09:53","105.5506","72.9","215.43","361","60.03","22"
"06/21/12 08:14:54","105.5571","86.8","216.07","423","60.0","23"
"06/21/12 08:19:54","105.5626","88.4","216.46","425","60.03","23"
"06/21/12 08:24:54","105.5679","72.8","215.92","348","60.03","23"
"06/21/12 08:29:54","105.5746","92.4","216.33","439","60.0","23"
"06/21/12 08:34:54","105.5814","100.4","216.26","479","60.0","23"
"06/21/12 08:39:54","105.5886","101.0","216.35","476","60.03","24"
"06/21/12 08:44:53","105.5964","106.5","216.35","504","60.0","24"
"06/21/12 08:49:54","105.6043","90.0","215.45","439","60.03","24"
"06/21/12 08:54:53","105.6122","114.2","217.65","536","60.0","25"
"06/21/12 08:59:53","105.6199","37.2","214.68","227","60.03","25"
"06/21/12 09:04:53","105.6245","28.4","215.63","72","60.07","25"
"06/21/12 09:09:53","105.633","121.6","215.98","571","59.96","26"
"06/21/12 09:14:53","105.6399","114.0","217.3","532","60.07","26"
"06/21/12 09:19:54","105.6472","122.0","216.01","569","60.0","26"
"06/21/12 09:24:54","105.6562","120.4","216.17","561","60.03","26"
"06/21/12 09:29:54","105.6627","29.4","215.57","84","60.0","26"
"06/21/12 09:34:53","105.6717","143.4","218.28","657","60.0","27"
"06/21/12 09:39:54","105.6816","132.0","218.15","612","60.03","27"
"06/21/12 09:44:53","105.6906","32.2","215.86","191","60.03","27"
"06/21/12 09:49:54","105.6999","136.9","217.94","628","60.03","27"
"06/21/12 09:54:53","105.71","149.9","218.45","683","60.03","28"
"06/21/12 09:59:54","105.7169","33.1","215.04","132","60.03","27"
"06/21/12 10:04:52","105.7207","161.8","218.4","734","60.0","26"
"06/21/12 10:09:52","105.731","157.8","218.75","714","60.0","27"
"06/21/12 10:14:53","105.7417","152.8","218.71","692","60.03","28"
"06/21/12 10:19:53","105.7524","153.8","218.67","697","60.03","28"
"06/21/12 10:24:54","105.7643","158.2","218.49","722","60.0","28"
"06/21/12 10:29:53","105.7757","168.7","222.78","754","60.0","29"
"06/21/12 10:34:53","105.7845","176.9","219.75","788","60.03","29"
"06/21/12 10:39:54","105.7904","64.2","216.89","181","60.0","28"
"06/21/12 10:44:54","105.7976","68.0","216.92","338","60.03","28"
"06/21/12 10:49:53","105.805","73.7","216.93","362","60.0","27"
"06/21/12 10:54:54","105.8139","75.9","215.96","377","60.03","27"
"06/21/12 10:59:52","105.8229","173.0","218.41","781","60.03","27"
"06/21/12 11:04:53","105.8291","71.5","214.35","359","60.03","27"
"06/21/12 11:09:53","105.8332","52.4","214.66","341","60.0","26"
"06/21/12 11:14:54","105.8362","26.3","214.38","197","60.03","25"
"06/21/12 11:19:53","105.8386","47.5","215.0","282","60.03","24"
"06/21/12 11:24:54","105.8414","31.8","214.59","196","60.03","24"
"06/21/12 11:29:52","105.8436","35.8","214.91","193","60.03","23"
"06/21/12 11:34:53","105.8467","47.1","216.04","182","60.03","23"
"06/21/12 11:39:52","105.8515","73.9","215.88","361","60.0","23"
"06/21/12 11:44:54","105.8571","50.1","215.37","372","60.03","23"
"06/21/12 11:49:53","105.8611","37.3","213.66","348","60.0","23"
"06/21/12 11:54:54","105.8648","56.7","214.0","378","60.0","23"
"06/21/12 11:59:54","105.8691","77.1","215.72","382","60.03","23"
"06/21/12 12:04:53","105.879","87.3","217.29","420","60.03","25"
"06/21/12 12:09:53","105.8882","196.7","218.84","879","60.0","25"
"06/21/12 12:14:53","105.9003","86.8","216.53","420","60.07","27"
"06/21/12 12:19:54","105.9071","65.7","216.0","307","60.03","26"
"06/21/12 12:24:54","105.9119","85.8","216.46","416","60.0","26"
"06/21/12 12:29:53","105.9233","166.7","217.95","753","60.0","26"
"06/21/12 12:34:54","105.9324","81.9","216.7","396","60.0","26"
"06/21/12 12:39:53","105.9393","77.3","216.4","380","60.0","26"
"06/21/12 12:44:54","105.9455","110.2","216.87","519","60.0","26"
"06/21/12 12:49:53","105.9534","116.5","216.63","546","60.03","26"
"06/21/12 12:54:53","105.9631","117.3","214.93","556","60.03","26"
"06/21/12 12:59:53","105.9747","119.4","217.57","542","60.0","27"
"06/21/12 13:04:53","105.9861","159.9","219.11","728","60.03","27"
"06/21/12 13:09:52","105.9987","159.9","218.9","727","60.03","28"
"06/21/12 13:14:53","106.0113","160.8","218.82","729","60.03","28"
"06/21/12 13:19:53","106.0237","159.8","218.53","726","60.03","28"
"06/21/12 13:24:53","106.0362","159.6","218.53","724","60.03","28"
"06/21/12 13:29:53","106.0486","158.9","219.15","718","60.03","28"
"06/21/12 13:34:53","106.0609","157.8","219.28","713","60.03","28"
"06/21/12 13:39:53","106.0732","157.9","219.45","713","60.0","28"
"06/21/12 13:44:53","106.0855","155.7","219.71","709","60.03","28"
"06/21/12 13:49:54","106.0973","162.7","218.65","739","60.0","29"
"06/21/12 13:54:54","106.1086","183.7","220.56","816","60.03","29"
"06/21/12 13:59:53","106.121","161.8","220.04","728","60.03","29"
"06/21/12 14:04:53","106.1328","165.6","219.17","750","60.03","29"
"06/21/12 14:09:54","106.1448","150.2","218.99","685","60.0","29"
"06/21/12 14:14:53","106.1564","147.6","218.39","676","60.03","29"
"06/21/12 14:19:54","106.1679","147.0","217.93","673","60.0","29"
"06/21/12 14:24:53","106.1794","145.8","217.89","670","60.03","29"
"06/21/12 14:29:53","106.1906","144.1","216.56","659","60.03","29"
"06/21/12 14:34:53","106.2018","143.2","217.08","658","60.03","29"
"06/21/12 14:39:54","106.2129","140.9","217.07","652","60.03","29"
"06/21/12 14:44:53","106.2238","140.1","216.72","648","60.03","29"
"06/21/12 14:49:54","106.2348","139.0","217.56","642","60.0","28"
"06/21/12 14:54:53","106.2455","137.2","217.53","632","60.03","28"
"06/21/12 14:59:54","106.2561","135.0","216.95","624","60.0","28"
"06/21/12 15:04:54","106.2666","133.4","217.14","616","60.0","28"
"06/21/12 15:09:53","106.2768","131.4","217.74","607","60.0","28"
"06/21/12 15:14:53","106.287","128.5","216.97","597","60.0","28"
"06/21/12 15:19:53","106.2969","126.4","217.56","585","60.0","28"
"06/21/12 15:24:54","106.3066","123.5","217.39","575","60.03","28"
"06/21/12 15:29:54","106.3161","122.1","217.95","564","60.03","28"
"06/21/12 15:34:54","106.3255","118.9","217.63","554","60.03","28"
"06/21/12 15:39:54","106.3346","116.8","217.39","545","60.03","28"
"06/21/12 15:44:53","106.3437","117.7","216.69","550","60.03","28"
"06/21/12 15:49:54","106.3526","79.9","216.96","386","60.0","28"
"06/21/12 15:54:53","106.3612","109.0","214.17","520","60.0","28"
"06/21/12 15:59:54","106.3696","107.0","216.33","507","60.03","28"
"06/21/12 16:04:53","106.3778","104.0","215.81","493","60.0","28"
"06/21/12 16:09:54","106.3857","101.2","216.99","483","60.0","28"
"06/21/12 16:14:53","106.3935","98.7","217.08","472","60.03","27"
"06/21/12 16:19:53","106.4012","96.4","217.3","457","60.03","27"
"06/21/12 16:24:54","106.4086","93.3","217.03","445","60.0","27"
"06/21/12 16:29:54","106.4157","90.3","215.99","435","60.07","27"
"06/21/12 16:34:54","106.4226","87.0","212.97","429","60.0","27"
"06/21/12 16:39:53","106.4292","83.7","215.08","408","60.03","27"
"06/21/12 16:44:54","106.4357","81.0","215.99","393","60.03","27"
"06/21/12 16:49:54","106.4418","77.4","215.67","381","60.0","27"
"06/21/12 16:54:53","106.4477","74.2","216.3","369","60.03","26"
"06/21/12 16:59:53","106.4477","70.8","219.57","344","60.07","26"
"06/21/12 17:04:53","106.453","67.1","217.49","337","60.03","26"
"06/21/12 17:09:54","106.4581","64.5","216.79","322","60.0","26"
"06/21/12 17:14:54","106.4629","65.6","215.79","151","60.03","26"
"06/21/12 17:19:53","106.4668","48.1","215.99","354","60.0","26"
"06/21/12 17:24:54","106.4707","44.5","215.78","288","60.03","26"
"06/21/12 17:29:54","106.4745","52.7","215.6","191","60.03","26"
"06/21/12 17:34:53","106.4765","15.6","212.93","155","60.03","25"
"06/21/12 17:39:54","106.4794","13.2","213.4","19","60.0","25"
"06/21/12 17:44:53","106.4819","39.7","214.39","261","60.03","25"
"06/21/12 17:49:54","106.4843","10.5","215.37","0","60.03","25"
"06/21/12 17:54:54","106.4864","28.0","215.95","134","60.03","25"
"06/21/12 17:59:54","106.4886","30.8","216.03","68","60.0","25"
"06/21/12 18:04:53","106.4906","31.4","215.6","108","60.0","25"
"06/21/12 18:09:54","106.4923","29.5","215.95","114","60.0","25"
"06/21/12 18:14:54","106.4937","12.3","216.46","25","60.0","25"
"06/21/12 18:19:53","106.4945","0.0","214.42","0","60.03","24"
"06/21/12 18:24:53","106.4951","14.3","215.07","60","60.03","24"
"06/21/12 18:29:53","106.4956","11.5","215.16","15","60.03","23"
"06/21/12 18:34:54","106.4964","14.6","215.4","17","60.0","23"
"06/21/12 18:39:53","106.4973","12.0","215.46","1","60.03","23"
"06/21/12 18:44:53","106.4983","14.5","215.76","3","60.03","23"
"06/21/12 18:49:54","106.4991","13.5","215.9","17","60.03","23"
"06/21/12 18:54:54","106.4997","14.8","214.88","16","60.0","23"
"06/21/12 18:59:54","106.5","12.0","214.95","2","60.03","23"
"06/21/12 19:04:54","106.5003","0.0","214.97","0","60.0","23"
"06/21/12 19:09:53","106.5006","14.3","215.72","38","60.03","22"
"06/21/12 19:14:53","106.5009","13.8","215.27","0","60.0","22"
"06/21/12 19:19:54","106.5011","13.4","215.86","127","60.03","22"
"06/21/12 19:24:54","106.5013","0.0","214.98","0","60.03","22"
"06/22/12 05:49:55","106.5027","0.0","213.51","0","60.0","17"
"06/22/12 05:54:55","106.5029","11.1","214.22","1","60.03","17"
"06/22/12 05:59:55","106.5032","11.3","213.47","1","60.07","18"
"06/22/12 06:04:54","106.5035","12.1","212.86","116","60.0","18"
"06/22/12 06:09:53","106.5038","13.7","214.19","53","60.03","18"
"06/22/12 06:14:53","106.5041","14.2","214.08","71","60.03","18"
"06/22/12 06:19:55","106.5046","0.0","214.25","0","60.03","18"
"06/22/12 06:24:54","106.5049","10.8","213.53","1","60.0","18"
"06/22/12 06:29:54","106.5051","14.5","213.02","12","60.0","18"
"06/22/12 06:34:53","106.5055","14.1","211.7","3","60.0","18"
"06/22/12 06:39:53","106.5063","27.1","211.89","303","60.0","18"
"06/22/12 06:44:54","106.5076","13.4","213.29","3","60.03","19"
"06/22/12 06:49:54","106.5092","13.8","213.11","37","60.03","19"
"06/22/12 06:54:55","106.511","33.8","213.32","54","60.03","19"
"06/22/12 06:59:54","106.5131","15.0","213.22","3","60.03","20"
"06/22/12 07:04:53","106.5141","11.0","214.14","167","60.03","20"
"06/22/12 07:09:54","106.5151","13.7","213.58","3","60.03","20"
"06/22/12 07:14:54","106.5159","23.3","213.26","81","60.0","20"
"06/22/12 07:19:53","106.5171","12.6","212.46","217","60.0","20"
"06/22/12 07:24:53","106.518","15.8","212.93","11","60.03","20"
"06/22/12 07:29:54","106.5188","12.0","213.06","150","60.0","20"
"06/22/12 07:34:55","106.5197","13.8","213.54","2","60.03","20"
"06/22/12 07:39:54","106.5209","12.8","214.17","11","60.03","20"
"06/22/12 07:44:54","106.5223","31.6","215.08","45","60.03","20"
"06/22/12 07:49:53","106.5261","38.0","216.15","223","60.03","20"
"06/22/12 07:54:54","106.5299","42.6","215.31","363","60.0","21"
"06/22/12 07:59:55","106.5339","43.0","215.22","352","60.0","22"
"06/22/12 08:04:54","106.538","43.8","215.45","387","60.0","22"
"06/22/12 08:09:55","106.5423","62.8","215.71","369","60.03","23"
"06/22/12 08:14:55","106.5468","71.4","216.04","237","60.03","23"
"06/22/12 08:19:55","106.5519","76.8","216.12","379","60.07","23"
"06/22/12 08:24:54","106.558","80.2","216.03","392","60.0","24"
"06/22/12 08:29:54","106.5644","83.1","220.13","394","60.03","24"
"06/22/12 08:34:54","106.5709","86.3","217.82","416","60.03","24"
"06/22/12 08:39:54","106.5778","88.6","217.03","427","60.0","25"
"06/22/12 08:44:55","106.5848","91.9","217.21","442","60.0","25"
"06/22/12 08:49:53","106.592","94.9","216.86","455","60.03","25"
"06/22/12 08:54:53","106.5994","97.8","216.96","465","60.03","25"
"06/22/12 08:59:55","106.6072","99.9","218.06","473","60.03","26"
"06/22/12 09:04:53","106.615","103.1","217.23","489","60.0","26"
"06/22/12 09:09:54","106.6231","105.5","215.39","499","60.03","26"
"06/22/12 09:14:53","106.6314","107.3","216.96","508","60.0","26"
"06/22/12 09:19:53","106.6399","110.5","216.75","520","60.0","27"
