"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 09:24:54","106.6485","112.3","216.88","529","60.0","27"
"06/22/12 09:29:54","106.6573","114.3","217.17","536","60.03","28"
"06/22/12 09:34:55","106.6663","116.5","217.0","545","60.0","28"
"06/22/12 09:39:54","106.6755","118.9","217.61","555","60.03","28"
"06/22/12 09:44:54","106.6848","121.6","218.21","565","60.03","28"
"06/22/12 09:49:53","106.6944","123.8","217.7","574","60.03","28"
"06/22/12 09:54:53","106.7041","126.2","218.17","584","60.03","28"
"06/22/12 09:59:53","106.714","128.1","218.55","594","60.07","28"
"06/22/12 10:04:54","106.7241","129.6","217.17","602","60.0","29"
"06/22/12 10:09:54","106.7343","131.4","217.34","612","60.0","29"
"06/22/12 10:14:54","106.7446","134.9","216.88","622","60.03","29"
"06/22/12 10:19:54","106.7553","138.5","217.17","638","60.0","29"
"06/22/12 10:24:54","106.7661","141.3","217.76","649","60.03","30"
"06/22/12 10:29:53","106.7772","143.0","217.54","657","60.0","30"
"06/22/12 10:34:54","106.7883","136.7","218.27","629","60.03","31"
"06/22/12 10:39:53","106.7987","142.2","217.13","656","60.03","32"
"06/22/12 10:44:53","106.8097","142.3","217.45","656","60.0","32"
"06/22/12 10:49:53","106.816","75.9","216.13","372","60.0","30"
"06/22/12 10:54:54","106.8225","88.6","216.69","426","60.03","30"
"06/22/12 10:59:53","106.8317","138.1","217.64","632","60.03","30"
"06/22/12 11:04:53","106.8432","167.0","215.04","767","60.0","30"
"06/22/12 11:09:53","106.8554","157.7","217.26","716","60.03","30"
"06/22/12 11:14:55","106.8675","133.0","217.33","616","59.96","31"
"06/22/12 11:19:54","106.879","169.5","218.09","764","60.0","31"
"06/22/12 11:24:54","106.8908","164.2","218.34","743","60.03","31"
"06/22/12 11:29:53","106.9037","143.8","218.6","657","60.0","31"
"06/22/12 11:34:53","106.9156","166.2","219.58","752","60.0","32"
"06/22/12 11:39:53","106.9285","159.9","215.62","736","60.0","32"
"06/22/12 11:44:55","106.941","153.1","217.03","698","60.03","32"
"06/22/12 11:49:54","106.9533","167.7","217.26","767","60.03","32"
"06/22/12 11:54:55","106.9663","166.1","218.18","751","60.0","33"
"06/22/12 11:59:55","106.9792","165.2","218.45","747","60.03","33"
"06/22/12 12:04:54","106.992","168.1","218.62","762","60.0","33"
"06/22/12 12:09:53","107.0051","165.0","217.75","749","60.0","33"
"06/22/12 12:14:55","107.0181","166.8","217.85","756","60.03","33"
"06/22/12 12:19:53","107.0309","163.9","218.08","738","60.0","33"
"06/22/12 12:24:54","107.0428","132.2","217.53","607","60.0","33"
"06/22/12 12:29:54","107.055","158.7","219.16","718","60.03","33"
"06/22/12 12:34:55","107.0672","156.1","220.2","706","60.03","34"
"06/22/12 12:39:54","107.0794","156.2","219.89","708","60.03","34"
"06/22/12 12:44:54","107.0915","156.1","218.83","709","60.0","35"
"06/22/12 12:49:55","107.1037","155.9","218.52","707","60.0","34"
"06/22/12 12:54:54","107.1156","153.7","217.88","701","60.03","35"
"06/22/12 12:59:54","107.1276","153.8","218.34","703","60.03","34"
"06/22/12 13:04:54","107.1396","154.8","218.99","702","60.03","34"
"06/22/12 13:09:54","107.1516","153.6","219.17","701","60.03","34"
"06/22/12 13:14:55","107.1636","153.0","218.63","697","60.0","34"
"06/22/12 13:19:53","107.1754","153.6","218.79","697","60.03","34"
"06/22/12 13:24:53","107.1872","151.3","218.69","684","60.0","35"
"06/22/12 13:29:54","107.199","152.1","218.88","690","60.0","35"
"06/22/12 13:34:55","107.2109","151.7","218.6","693","60.03","35"
"06/22/12 13:39:53","107.2226","149.8","218.28","683","60.03","35"
"06/22/12 13:44:53","107.2343","150.0","218.41","678","60.03","35"
"06/22/12 13:49:54","107.2459","148.0","217.97","678","60.03","35"
"06/22/12 13:54:54","107.2574","146.8","218.43","672","60.03","35"
"06/22/12 13:59:54","107.2687","144.6","215.2","671","60.03","36"
"06/22/12 14:04:54","107.2798","142.2","217.94","654","60.07","36"
"06/22/12 14:09:54","107.2909","141.0","219.56","643","60.03","37"
"06/22/12 14:14:53","107.3018","138.8","219.18","639","60.0","37"
"06/22/12 14:19:55","107.3127","138.5","218.65","636","60.03","37"
"06/22/12 14:24:53","107.3234","138.8","218.66","635","60.0","37"
"06/22/12 14:29:54","107.3342","138.0","216.1","641","60.0","37"
"06/22/12 14:34:54","107.3449","137.0","220.13","627","60.07","36"
"06/22/12 14:39:55","107.3555","134.8","216.07","630","60.0","36"
"06/22/12 14:44:55","107.3659","132.4","218.59","607","60.0","37"
"06/22/12 14:49:54","107.3761","130.8","218.55","602","60.03","37"
"06/22/12 14:54:54","107.3863","131.4","218.44","604","60.0","36"
"06/22/12 14:59:54","107.3965","128.5","217.98","593","60.07","36"
"06/22/12 15:04:54","107.4064","126.1","218.71","584","60.03","36"
"06/22/12 15:09:55","107.4162","124.5","217.87","577","60.03","36"
"06/22/12 15:14:54","107.4257","123.1","218.68","572","60.03","36"
"06/22/12 15:19:55","107.4353","120.9","218.58","561","60.0","36"
"06/22/12 15:24:54","107.4446","119.9","219.3","553","60.03","35"
"06/22/12 15:29:54","107.4539","117.9","218.52","550","60.0","34"
"06/22/12 15:34:54","107.4629","115.7","218.88","535","60.03","34"
"06/22/12 15:44:54","107.4806","110.5","218.27","520","60.0","33"
"06/22/12 15:49:55","107.4892","108.3","217.67","512","60.03","33"
"06/22/12 15:54:54","107.4975","106.3","217.21","501","60.0","33"
"06/22/12 15:59:55","107.5057","103.8","217.7","490","60.03","33"
"06/22/12 16:04:54","107.5136","100.7","218.31","477","60.03","33"
"06/22/12 16:09:54","107.5214","98.4","217.85","467","60.0","32"
"06/22/12 16:14:54","107.5289","95.7","217.59","456","60.0","33"
"06/22/12 16:19:54","107.5363","93.2","218.1","445","60.03","32"
"06/22/12 16:24:54","107.5434","90.8","217.07","435","60.03","32"
"06/22/12 16:29:55","107.5504","88.0","216.97","421","60.03","32"
"06/22/12 16:34:53","107.557","84.7","217.0","412","60.07","32"
"06/22/12 16:39:55","107.5635","81.6","216.12","398","60.03","32"
"06/22/12 16:44:55","107.5697","78.5","217.01","381","60.03","32"
"06/22/12 16:49:54","107.5756","74.8","216.75","370","60.03","32"
"06/22/12 16:54:53","107.5813","72.8","216.55","358","60.03","32"
"06/22/12 16:59:54","107.5868","69.2","216.17","347","60.03","32"
"06/22/12 17:04:54","107.5921","66.1","216.84","334","60.03","31"
"06/22/12 17:09:54","107.5971","62.6","216.27","318","60.07","31"
"06/22/12 17:14:54","107.6016","40.2","216.07","328","60.03","31"
"06/22/12 17:19:54","107.6054","59.2","216.55","316","60.03","31"
"06/22/12 17:24:54","107.6093","50.4","216.17","295","60.0","31"
"06/22/12 17:29:55","107.6132","40.4","215.73","295","60.03","30"
"06/22/12 17:34:54","107.6168","44.7","216.34","223","60.03","30"
"06/22/12 17:39:55","107.6202","46.8","215.87","236","60.03","30"
"06/22/12 17:44:55","107.6233","43.3","215.81","269","60.03","30"
"06/22/12 17:49:54","107.6261","30.4","215.46","91","60.0","30"
"06/22/12 17:54:54","107.6286","33.8","215.06","256","60.03","29"
"06/22/12 17:59:53","107.6308","25.9","215.19","238","60.0","29"
"06/22/12 18:04:55","107.6327","17.3","214.98","20","60.0","28"
"06/22/12 18:09:54","107.6344","24.7","215.28","161","60.03","28"
"06/22/12 18:14:54","107.6357","12.6","214.83","13","60.03","28"
"06/22/12 18:19:55","107.6369","13.4","215.97","3","60.0","28"
"06/22/12 18:24:54","107.6378","3.6","215.54","191","60.07","28"
"06/22/12 18:29:55","107.6385","14.4","215.69","1","60.07","27"
"06/22/12 18:34:54","107.639","0.0","214.51","0","60.0","27"
"06/22/12 18:39:54","107.6395","0.0","214.46","0","60.03","27"
"06/22/12 18:44:55","107.6398","0.0","214.9","0","60.03","27"
"06/22/12 18:49:53","107.6402","11.0","214.64","23","60.03","27"
"06/22/12 18:54:54","107.6404","14.5","215.35","51","60.07","27"
"06/22/12 18:59:55","107.6407","14.3","215.43","3","60.03","26"
"06/22/12 19:04:54","107.641","0.0","214.9","0","60.03","26"
"06/22/12 19:09:54","107.6413","11.8","215.23","1","60.03","26"
"06/22/12 19:14:55","107.6415","0.0","215.22","0","60.03","26"
"06/22/12 19:19:54","107.6417","0.0","215.5","107","60.03","26"
"06/22/12 19:24:54","107.6419","11.0","214.89","1","60.03","26"
"06/22/12 19:29:55","107.6422","13.8","215.07","19","60.03","26"
"06/22/12 19:34:54","107.6423","0.0","215.21","0","60.03","26"
"06/23/12 05:54:54","107.6437","0.0","213.34","0","60.03","19"
"06/23/12 05:59:54","107.6439","0.0","213.48","0","60.03","19"
"06/23/12 06:04:55","107.6441","0.0","213.01","0","60.03","20"
"06/23/12 06:09:54","107.6443","0.0","217.56","0","60.0","20"
"06/23/12 06:14:54","107.6446","0.0","215.54","0","60.03","20"
"06/23/12 06:19:55","107.6449","13.6","215.76","33","60.03","20"
"06/23/12 06:24:55","107.6452","12.9","215.73","126","60.03","21"
"06/23/12 06:29:54","107.6456","0.0","215.79","0","60.03","21"
"06/23/12 06:34:54","107.646","11.2","215.2","11","60.03","21"
"06/23/12 06:39:55","107.6467","6.8","215.56","3","60.03","22"
"06/23/12 06:44:54","107.6476","16.5","215.37","39","60.03","22"
"06/23/12 06:49:55","107.6487","14.7","215.38","34","60.0","22"
"06/23/12 06:54:54","107.65","19.7","215.65","122","60.03","23"
"06/23/12 06:59:55","107.6515","21.2","215.42","188","60.03","23"
"06/23/12 07:04:54","107.6534","34.8","215.25","157","60.03","23"
"06/23/12 07:09:55","107.6554","24.7","215.11","213","60.0","24"
"06/23/12 07:14:54","107.6578","27.6","214.92","83","60.03","24"
"06/23/12 07:19:54","107.6604","31.8","215.81","89","60.03","25"
"06/23/12 07:24:55","107.6633","33.1","215.18","207","60.03","25"
"06/23/12 07:29:54","107.6664","41.4","216.17","194","60.0","25"
"06/23/12 07:34:54","107.6698","41.0","215.37","221","60.0","26"
"06/23/12 07:39:54","107.6734","53.1","211.87","346","60.0","26"
"06/23/12 07:44:55","107.6773","55.5","214.74","192","60.03","27"
"06/23/12 07:49:54","107.6811","44.1","216.43","380","60.0","27"
"06/23/12 07:54:55","107.685","54.5","215.49","384","60.03","27"
"06/23/12 07:59:55","107.6889","57.6","215.48","126","60.03","28"
"06/23/12 08:04:55","107.693","58.1","215.84","368","60.03","28"
"06/23/12 08:09:55","107.6972","53.8","215.69","153","60.03","29"
"06/23/12 08:14:55","107.7017","54.5","216.17","402","60.03","29"
"06/23/12 08:19:54","107.707","74.6","216.27","368","60.03","30"
"06/23/12 08:24:54","107.713","78.2","217.02","383","60.0","30"
"06/23/12 08:29:55","107.7192","81.4","216.61","392","60.03","30"
"06/23/12 08:34:54","107.7256","83.3","215.97","407","60.03","31"
"06/23/12 08:39:54","107.7322","86.1","216.17","417","60.03","32"
"06/23/12 08:44:54","107.739","89.0","216.22","429","60.03","32"
"06/23/12 08:49:55","107.746","92.0","216.29","440","60.03","32"
"06/23/12 08:54:54","107.7533","94.8","215.81","454","60.0","32"
"06/23/12 08:59:54","107.7607","97.6","216.56","464","60.0","33"
"06/23/12 09:04:55","107.7685","100.3","216.45","475","60.0","33"
"06/23/12 09:09:55","107.7763","102.1","216.49","481","60.0","33"
"06/23/12 09:14:54","107.7843","104.1","216.27","496","60.03","34"
"06/23/12 09:19:54","107.7926","106.3","217.07","504","60.0","34"
"06/23/12 09:24:54","107.801","109.4","217.32","515","60.0","35"
"06/23/12 09:29:54","107.8095","111.7","217.16","523","60.03","35"
"06/23/12 09:34:54","107.8183","113.5","216.81","536","60.0","35"
"06/23/12 09:39:54","107.8272","115.7","216.5","545","60.03","35"
"06/23/12 09:44:54","107.8363","117.7","216.86","553","60.03","36"
"06/23/12 09:49:54","107.8456","121.1","217.95","560","60.03","36"
"06/23/12 09:54:55","107.8551","123.1","219.23","570","60.03","36"
"06/23/12 09:59:55","107.8648","124.9","219.46","576","60.0","37"
"06/23/12 10:04:54","107.8747","133.5","218.35","615","60.03","37"
"06/23/12 10:09:55","107.882","24.1","215.67","41","60.0","36"
"06/23/12 10:14:54","107.8861","134.0","219.12","615","60.0","36"
"06/23/12 10:19:54","107.8934","154.7","219.59","700","60.0","35"
"06/23/12 10:24:55","107.897","28.0","215.42","163","60.0","34"
"06/23/12 10:29:54","107.9079","153.9","219.0","697","60.0","36"
"06/23/12 10:34:54","107.9185","152.5","218.35","696","60.03","37"
"06/23/12 10:39:55","107.9291","150.4","218.97","682","60.0","38"
"06/23/12 10:44:54","107.9412","161.3","219.1","730","60.03","38"
"06/23/12 10:49:55","107.9478","172.3","220.14","770","60.0","37"
"06/23/12 10:54:55","107.9541","41.4","216.28","177","60.0","36"
"06/23/12 10:59:55","107.9589","173.9","220.02","783","60.03","36"
"06/23/12 11:09:54","107.9734","165.2","218.97","745","60.0","34"
"06/23/12 11:14:55","107.9864","171.4","219.29","771","60.03","36"
"06/23/12 11:19:54","107.9913","35.2","216.2","183","60.0","34"
"06/23/12 11:24:54","108.0023","170.2","219.15","764","60.03","35"
"06/23/12 11:29:54","108.0134","30.5","215.27","139","60.03","34"
"06/23/12 11:34:55","108.0165","43.6","215.96","88","60.0","32"
"06/23/12 11:39:54","108.0282","181.7","218.84","820","60.03","34"
"06/23/12 11:44:54","108.036","177.8","219.18","803","60.03","34"
"06/23/12 11:49:54","108.0445","127.4","217.43","592","60.0","33"
"06/23/12 11:54:54","108.0567","165.0","219.07","740","60.03","35"
"06/23/12 11:59:55","108.0689","160.2","218.58","733","60.03","35"
"06/23/12 12:04:54","108.0806","130.4","214.69","608","60.0","35"
"06/23/12 12:09:54","108.093","156.4","218.15","714","60.03","36"
"06/23/12 12:14:55","108.1051","118.3","218.6","551","60.03","35"
"06/23/12 12:19:54","108.1119","61.7","217.61","312","60.03","34"
"06/23/12 12:24:54","108.1175","100.5","218.35","473","60.0","33"
"06/23/12 12:29:55","108.1226","63.7","215.9","364","60.03","32"
"06/23/12 12:34:54","108.1295","95.2","214.95","461","60.03","32"
"06/23/12 12:39:54","108.1359","62.4","217.56","316","60.0","31"
"06/23/12 12:44:55","108.1432","126.1","218.59","583","60.0","31"
"06/23/12 12:49:55","108.1544","158.9","219.56","720","60.0","32"
"06/23/12 12:54:55","108.1647","87.1","217.22","419","60.03","32"
"06/23/12 12:59:55","108.1693","54.3","216.53","153","60.0","31"
"06/23/12 13:04:54","108.1744","63.2","216.26","320","60.03","31"
"06/23/12 13:09:54","108.1795","65.5","216.03","327","60.0","31"
"06/23/12 13:14:55","108.1851","79.7","216.38","392","60.03","31"
"06/23/12 13:19:55","108.1905","61.0","215.61","313","60.0","30"
"06/23/12 13:24:55","108.1944","41.2","215.16","387","60.03","30"
"06/23/12 13:29:54","108.1979","39.5","216.16","254","60.0","29"
"06/23/12 13:34:55","108.2017","63.9","216.62","326","60.03","28"
"06/23/12 13:39:55","108.2055","42.2","216.52","91","60.0","28"
"06/23/12 13:44:55","108.2093","49.5","216.5","335","60.0","27"
"06/23/12 13:49:54","108.2126","44.7","216.53","306","60.03","27"
"06/23/12 13:54:55","108.2155","33.1","215.94","168","60.0","27"
"06/23/12 13:59:54","108.2185","43.1","216.0","89","60.03","26"
"06/23/12 14:04:55","108.2214","31.3","215.27","204","60.0","26"
"06/23/12 14:09:55","108.2242","34.7","215.75","226","60.0","26"
"06/23/12 14:14:56","108.2275","46.8","215.15","279","60.03","26"
"06/23/12 14:19:55","108.2309","49.9","216.26","117","60.0","26"
"06/23/12 14:24:54","108.2342","36.9","215.8","145","60.0","26"
"06/23/12 14:29:54","108.2373","43.3","215.53","290","60.03","26"
"06/23/12 14:34:55","108.2401","38.7","215.35","191","60.0","26"
"06/23/12 14:39:55","108.2427","37.3","215.17","136","60.0","26"
"06/23/12 14:44:54","108.245","37.5","214.95","266","60.0","25"
"06/23/12 14:49:55","108.247","18.6","214.76","274","60.03","25"
"06/23/12 14:54:54","108.2495","31.0","215.44","91","60.03","25"
"06/23/12 15:09:23","108.2568","34.6","214.53","90","60.03","25"
"06/23/12 15:14:24","108.2588","32.3","215.64","229","60.0","25"
"06/23/12 15:19:23","108.2614","48.1","215.19","297","60.0","25"
"06/23/12 15:24:24","108.2653","56.5","216.12","359","60.03","26"
"06/23/12 15:29:22","108.2715","90.5","216.74","435","60.03","26"
"06/23/12 15:34:24","108.2776","74.6","216.04","368","60.0","27"
"06/23/12 15:39:23","108.2817","53.4","214.92","180","60.03","27"
"06/23/12 15:44:24","108.2856","52.9","215.01","332","60.0","27"
"06/23/12 15:49:22","108.2886","31.6","215.06","311","60.03","27"
"06/23/12 15:54:23","108.2916","35.2","215.28","107","60.0","27"
"06/23/12 15:59:23","108.2949","37.6","215.66","143","60.03","27"
"06/23/12 16:04:23","108.298","40.9","215.0","284","59.96","27"
"06/23/12 16:09:22","108.3008","34.7","215.69","210","60.03","27"
"06/23/12 16:14:22","108.304","43.9","215.25","233","60.0","28"
"06/23/12 16:19:22","108.3067","34.6","215.66","281","60.03","28"
"06/23/12 16:24:22","108.3092","32.5","215.33","257","60.03","27"
"06/23/12 16:29:23","108.3113","25.3","215.29","193","60.0","27"
"06/23/12 16:34:23","108.3132","31.3","215.08","92","60.03","27"
"06/23/12 16:39:23","108.3148","21.8","214.71","154","60.03","27"
"06/23/12 16:44:24","108.3164","24.4","214.72","238","60.03","27"
"06/23/12 16:49:22","108.318","19.3","214.44","222","60.0","26"
"06/23/12 16:54:23","108.3195","12.3","214.46","113","60.0","26"
"06/23/12 16:59:22","108.3206","15.4","213.68","4","60.0","26"
"06/23/12 17:04:22","108.3216","7.8","214.8","0","60.03","26"
"06/23/12 17:09:23","108.3224","13.9","215.24","42","60.0","25"
"06/23/12 17:14:24","108.3232","2.7","214.98","0","60.03","25"
"06/23/12 17:19:24","108.3239","10.2","215.19","0","60.03","25"
"06/23/12 17:24:23","108.3245","13.7","214.91","8","60.0","24"
"06/23/12 17:29:23","108.3249","0.0","214.3","0","60.03","24"
"06/23/12 17:34:23","108.3255","11.6","214.23","29","60.03","24"
"06/23/12 17:39:22","108.3261","0.0","213.93","0","60.03","24"
"06/23/12 17:44:22","108.3267","6.6","214.69","246","60.0","24"
"06/23/12 17:49:22","108.3273","12.5","214.48","8","60.0","24"
"06/23/12 17:54:23","108.3277","0.0","214.51","0","60.0","24"
"06/23/12 17:59:23","108.3279","0.0","214.17","0","60.03","24"
"06/24/12 05:39:24","108.3296","0.0","215.28","239","60.07","18"
"06/24/12 05:44:23","108.3299","4.5","215.76","209","60.07","18"
"06/24/12 05:49:22","108.3301","0.0","214.7","0","60.03","18"
"06/24/12 05:54:24","108.3303","0.0","214.67","0","60.03","18"
"06/24/12 05:59:22","108.3306","14.4","214.41","189","60.03","18"
"06/24/12 06:04:23","108.3311","3.1","213.73","0","60.03","19"
"06/24/12 06:09:24","108.3314","12.2","213.26","1","60.03","19"
"06/24/12 06:14:23","108.3318","9.0","214.78","0","60.03","19"
"06/24/12 06:19:22","108.3322","1.8","214.47","247","60.03","19"
"06/24/12 06:24:23","108.333","13.0","215.03","2","60.0","19"
"06/24/12 06:29:24","108.3339","13.5","214.1","234","60.0","19"
"06/24/12 06:34:23","108.3347","16.2","214.03","13","60.0","19"
"06/24/12 06:39:22","108.3355","9.5","214.54","160","60.0","19"
"06/24/12 06:44:24","108.3365","13.8","213.83","12","60.03","19"
"06/24/12 06:49:24","108.3378","11.9","214.52","192","60.03","19"
"06/24/12 06:54:24","108.3395","12.1","213.69","154","60.0","19"
"06/24/12 06:59:24","108.3412","24.5","214.25","50","60.0","20"
"06/24/12 07:04:24","108.343","20.0","214.01","40","60.0","20"
"06/24/12 07:09:22","108.3451","27.0","214.18","68","60.03","20"
"06/24/12 07:14:22","108.3477","31.1","214.08","153","59.96","20"
"06/24/12 07:19:23","108.3504","31.3","214.89","136","60.0","20"
"06/24/12 07:24:24","108.3533","45.0","214.99","274","60.0","21"
"06/24/12 07:29:23","108.3565","49.3","214.79","372","60.0","21"
"06/24/12 07:34:24","108.3592","56.8","214.81","389","60.0","21"
"06/24/12 07:39:23","108.3623","45.2","215.24","159","60.03","21"
"06/24/12 07:44:23","108.3656","74.1","215.89","364","60.0","21"
"06/24/12 07:49:24","108.3696","29.4","215.1","132","60.03","21"
"06/24/12 07:54:23","108.3732","29.7","214.49","77","60.03","21"
"06/24/12 07:59:23","108.3782","61.4","215.05","189","60.0","22"
"06/24/12 08:04:23","108.3814","32.9","213.15","202","60.0","21"
"06/24/12 08:09:24","108.384","34.5","214.61","260","60.03","21"
"06/24/12 08:14:24","108.3866","34.1","214.56","87","60.0","21"
"06/24/12 08:19:24","108.3894","36.7","214.65","258","60.0","20"
"06/24/12 08:24:24","108.3945","110.7","216.5","522","60.03","21"
"06/24/12 08:29:24","108.4006","46.8","214.89","109","60.03","22"
"06/24/12 08:34:24","108.4042","39.9","214.56","228","60.0","22"
"06/24/12 08:39:23","108.4099","39.4","214.45","157","60.0","22"
"06/24/12 08:44:24","108.4135","47.4","214.01","338","60.0","22"
"06/24/12 08:49:24","108.4167","47.7","215.53","318","60.03","22"
"06/24/12 08:59:23","108.424","36.2","214.78","92","60.03","22"
"06/24/12 09:04:24","108.4272","46.2","214.97","276","60.03","21"
"06/24/12 09:09:23","108.4303","52.8","214.48","192","60.0","21"
"06/24/12 09:14:23","108.4354","123.8","217.11","576","60.03","22"
"06/24/12 09:19:23","108.4443","140.3","217.12","640","60.0","23"
"06/24/12 09:24:24","108.4529","156.7","217.35","717","60.03","24"
"06/24/12 09:29:24","108.4581","27.7","214.67","144","60.03","23"
"06/24/12 09:34:24","108.4658","126.8","217.37","590","60.03","24"
"06/24/12 09:39:24","108.4759","129.4","217.14","603","60.03","25"
"06/24/12 09:44:24","108.4864","139.5","217.37","642","60.0","25"
"06/24/12 09:49:24","108.4948","49.4","214.76","120","60.0","25"
"06/24/12 09:54:22","108.5022","109.5","216.37","518","60.0","25"
"06/24/12 09:59:23","108.5093","114.7","216.67","535","60.0","25"
"06/24/12 10:04:23","108.5145","160.0","218.05","728","60.03","25"
"06/24/12 10:09:22","108.5237","154.6","217.8","704","60.0","26"
"06/24/12 10:14:23","108.5322","46.4","214.27","341","60.0","25"
"06/24/12 10:19:23","108.5363","41.7","214.52","182","60.0","25"
"06/24/12 10:24:24","108.5465","151.2","217.36","689","60.0","26"
"06/24/12 10:29:24","108.558","144.9","217.24","665","60.03","27"
"06/24/12 10:34:23","108.5693","145.9","217.52","668","60.0","27"
"06/24/12 10:39:24","108.5807","145.6","217.51","667","60.0","28"
"06/24/12 10:44:24","108.592","145.3","217.77","667","60.03","28"
"06/24/12 10:49:24","108.6033","145.3","217.34","667","60.0","29"
"06/24/12 10:54:23","108.6146","146.4","218.1","667","60.03","30"
"06/24/12 10:59:23","108.6261","148.6","217.63","680","60.03","30"
"06/24/12 11:04:23","108.6377","150.2","216.99","690","60.0","31"
"06/24/12 11:09:23","108.6495","152.7","216.99","700","60.0","30"
"06/24/12 11:14:23","108.6614","152.9","217.39","700","60.0","31"
"06/24/12 11:19:23","108.6734","154.6","217.9","708","60.0","31"
"06/24/12 11:24:23","108.6855","154.9","218.51","705","60.0","31"
"06/24/12 11:29:24","108.6975","156.0","218.82","710","60.03","31"
"06/24/12 11:34:24","108.7097","155.8","218.5","707","60.0","31"
"06/24/12 11:39:23","108.7218","157.0","218.64","715","60.07","31"
"06/24/12 11:44:24","108.7341","156.8","219.15","709","60.03","32"
"06/24/12 11:49:24","108.7464","159.2","218.99","722","60.0","31"
"06/24/12 11:54:23","108.7588","159.6","219.04","725","60.0","31"
"06/24/12 11:59:24","108.7712","159.1","218.6","721","60.03","32"
"06/24/12 12:04:24","108.7836","158.7","219.37","716","60.0","32"
"06/24/12 12:09:24","108.796","159.3","219.02","719","60.03","32"
"06/24/12 12:14:22","108.8084","160.5","219.46","725","60.0","32"
"06/24/12 12:19:23","108.8209","160.2","219.17","728","60.03","32"
"06/24/12 12:24:24","108.8334","159.5","218.89","721","60.0","32"
"06/24/12 12:29:24","108.8457","158.9","218.66","724","60.0","32"
"06/24/12 12:34:24","108.8583","161.2","218.75","731","60.03","32"
"06/24/12 12:39:23","108.8708","160.4","218.99","728","60.0","33"
"06/24/12 12:44:24","108.8833","161.8","218.99","732","60.0","33"
"06/24/12 12:49:24","108.8959","161.6","219.12","728","60.03","33"
"06/24/12 12:54:24","108.9085","159.6","218.54","726","60.0","33"
"06/24/12 12:59:22","108.9208","158.2","218.64","719","60.03","33"
"06/24/12 13:04:23","108.9333","161.1","218.72","729","60.0","33"
"06/24/12 13:09:24","108.9459","162.3","218.61","736","60.0","32"
"06/24/12 13:14:24","108.9585","161.2","218.7","733","60.0","32"
"06/24/12 13:19:23","108.9708","158.5","217.82","720","60.0","32"
"06/24/12 13:24:24","108.9832","158.1","218.57","718","60.0","32"
"06/24/12 13:29:23","108.9954","156.3","218.84","713","60.03","33"
"06/24/12 13:34:24","109.0077","158.0","219.09","713","60.0","33"
"06/24/12 13:39:23","109.0199","156.4","219.57","704","60.0","33"
"06/24/12 13:44:23","109.032","153.5","218.84","699","60.03","33"
"06/24/12 13:49:24","109.044","153.6","218.52","700","60.0","33"
"06/24/12 13:54:24","109.0559","152.2","219.19","694","60.0","33"
"06/24/12 13:59:24","109.0677","152.0","218.52","694","60.03","33"
"06/24/12 14:04:24","109.0796","150.9","218.72","686","60.03","33"
"06/24/12 14:09:23","109.0912","150.2","218.7","684","60.0","32"
"06/24/12 14:14:24","109.1029","148.4","218.81","676","60.03","33"
"06/24/12 14:19:24","109.1144","148.1","218.24","674","60.0","32"
"06/24/12 14:24:24","109.1259","147.1","219.68","670","60.0","32"
"06/24/12 14:29:23","109.1372","144.3","218.32","662","60.0","32"
"06/24/12 14:34:23","109.1484","143.0","218.13","655","60.0","32"
"06/24/12 14:39:24","109.1595","140.9","217.66","645","60.0","32"
"06/24/12 14:44:24","109.1704","139.5","218.23","644","60.03","32"
"06/24/12 14:49:24","109.1812","138.3","218.02","633","60.03","32"
"06/24/12 14:54:23","109.1918","136.3","219.04","625","60.0","32"
"06/24/12 14:59:23","109.2024","133.2","217.92","616","60.07","32"
"06/24/12 15:04:23","109.2128","133.0","217.72","616","60.03","32"
"06/24/12 15:09:23","109.2231","131.2","217.92","606","60.07","32"
"06/24/12 15:14:23","109.2332","129.0","218.45","595","60.03","32"
"06/24/12 15:19:24","109.2432","127.6","217.63","591","60.0","31"
"06/24/12 15:24:23","109.253","125.1","217.67","578","60.0","31"
"06/24/12 15:29:23","109.2626","122.4","217.57","572","60.0","31"
"06/24/12 15:34:22","109.272","119.9","217.95","559","60.03","31"
"06/24/12 15:39:23","109.2814","118.5","217.76","551","60.0","31"
"06/24/12 15:44:24","109.2905","115.3","216.91","538","60.03","31"
"06/24/12 15:49:24","109.2993","113.1","217.11","531","60.0","31"
"06/24/12 15:54:24","109.3081","112.4","217.3","527","60.03","31"
"06/24/12 15:59:23","109.3166","109.2","216.93","516","60.03","30"
"06/24/12 16:04:22","109.325","105.8","217.17","501","60.0","30"
"06/24/12 16:09:24","109.3332","103.3","216.75","486","60.0","30"
"06/24/12 16:14:24","109.3411","100.3","217.03","474","60.0","30"
"06/24/12 16:19:23","109.3488","97.4","216.79","465","60.0","30"
"06/24/12 16:24:24","109.3564","94.6","216.16","455","60.07","29"
"06/24/12 16:29:23","109.3636","92.8","217.2","445","60.03","29"
"06/24/12 16:34:24","109.3708","89.2","216.97","427","60.0","28"
"06/24/12 16:39:23","109.3776","86.2","216.71","414","60.03","28"
"06/24/12 16:44:24","109.3842","83.1","216.47","400","60.0","28"
"06/24/12 16:49:23","109.3905","79.9","216.8","391","60.03","28"
"06/24/12 16:54:24","109.3966","76.3","216.17","375","60.0","28"
"06/24/12 16:59:23","109.4024","72.7","216.66","357","60.0","28"
"06/24/12 17:04:23","109.4079","69.5","216.08","343","60.0","28"
"06/24/12 17:09:23","109.4132","66.8","216.74","331","60.03","28"
"06/24/12 17:14:24","109.4183","62.6","216.35","317","60.0","27"
"06/24/12 17:19:23","109.4227","55.5","216.11","89","60.03","27"
"06/24/12 17:24:23","109.4266","39.9","215.36","386","60.0","27"
"06/24/12 17:29:23","109.4304","42.2","215.19","191","60.03","27"
"06/24/12 17:34:23","109.4343","51.7","215.9","374","60.03","27"
"06/24/12 17:39:24","109.4378","42.9","216.0","307","60.0","26"
"06/24/12 17:44:23","109.4411","36.0","215.59","190","60.03","26"
"06/24/12 17:49:24","109.444","40.7","215.3","232","60.0","26"
"06/24/12 17:54:23","109.4467","27.8","215.88","235","60.03","26"
"06/24/12 17:59:23","109.449","24.6","215.37","189","60.03","26"
"06/24/12 18:04:24","109.4511","17.9","214.49","21","60.03","25"
"06/24/12 18:09:23","109.4528","21.1","214.51","18","60.03","25"
"06/24/12 18:14:24","109.4543","16.0","214.34","200","60.03","25"
"06/24/12 18:19:23","109.4554","11.4","213.92","3","60.03","24"
"06/24/12 18:24:23","109.4564","10.7","214.76","0","60.03","24"
"06/24/12 18:29:25","109.4571","0.0","214.61","233","60.03","24"
"06/24/12 18:34:23","109.4577","0.0","214.2","0","60.03","23"
"06/24/12 18:39:23","109.4581","0.0","214.41","0","60.0","23"
"06/24/12 18:44:24","109.4584","0.0","214.35","0","60.03","23"
"06/24/12 18:49:23","109.4588","0.0","214.18","0","60.07","23"
"06/24/12 18:54:23","109.4591","0.0","214.06","0","60.07","23"
"06/24/12 18:59:23","109.4593","0.0","214.22","0","60.03","23"
"06/24/12 19:04:23","109.4596","14.5","214.73","1","60.0","23"
"06/24/12 19:09:23","109.4598","0.0","214.53","0","60.0","22"
"06/24/12 19:14:23","109.4601","0.0","214.47","0","60.03","22"
"06/24/12 19:19:23","109.4603","0.0","214.27","0","60.03","22"
"06/24/12 19:24:24","109.4605","6.9","214.14","92","60.03","22"
"06/24/12 19:29:23","109.4606","12.5","214.42","3","60.03","22"
"06/24/12 19:34:23","109.4608","0.0","214.05","0","60.03","22"
"06/25/12 06:14:24","109.4621","0.0","212.79","0","60.0","15"
"06/25/12 06:19:23","109.4623","14.0","212.81","1","60.03","16"
"06/25/12 06:24:25","109.4626","14.6","212.33","246","60.03","16"
"06/25/12 06:29:24","109.4629","0.0","212.95","0","60.03","17"
"06/25/12 06:34:24","109.4635","11.0","214.38","1","60.03","17"
"06/25/12 06:39:23","109.4642","15.3","214.59","6","60.03","17"
"06/25/12 06:44:23","109.4651","12.2","213.81","54","60.03","17"
"06/25/12 06:49:24","109.4662","18.0","213.97","100","60.0","18"
"06/25/12 06:54:24","109.4675","11.6","215.05","150","60.03","18"
"06/25/12 06:59:25","109.469","12.4","214.94","34","60.0","18"
"06/25/12 07:04:23","109.4708","21.9","214.4","163","60.03","19"
"06/25/12 07:09:24","109.4723","26.0","213.62","77","60.0","19"
"06/25/12 07:14:24","109.4739","28.7","214.35","41","60.03","19"
"06/25/12 07:19:24","109.4764","31.3","215.17","78","60.03","20"
"06/25/12 07:24:25","109.4794","45.2","215.16","348","60.03","20"
"06/25/12 07:29:23","109.4826","50.1","214.72","374","60.03","20"
"06/25/12 07:34:24","109.4861","54.9","215.25","212","60.03","21"
"06/25/12 07:39:24","109.4899","60.5","215.14","365","60.07","21"
"06/25/12 07:44:23","109.4938","49.8","214.53","257","60.03","22"
"06/25/12 07:49:25","109.4977","42.4","214.81","87","60.0","22"
"06/25/12 07:54:23","109.5016","56.7","215.68","333","60.0","22"
"06/25/12 07:59:23","109.5055","41.7","215.68","275","60.03","23"
"06/25/12 08:04:24","109.5097","64.7","215.89","357","60.0","23"
"06/25/12 08:09:24","109.514","58.8","216.04","426","60.0","24"
"06/25/12 08:14:23","109.5186","51.2","215.43","116","60.0","24"
"06/25/12 08:19:23","109.5241","78.5","215.66","388","60.03","24"
"06/25/12 08:24:24","109.5304","82.0","215.9","397","60.03","24"
"06/25/12 08:29:23","109.5368","85.1","216.2","414","60.03","24"
"06/25/12 08:34:23","109.5435","88.6","216.59","429","60.03","24"
"06/25/12 08:39:24","109.5506","91.5","216.25","437","60.0","24"
"06/25/12 08:44:23","109.5578","94.2","215.71","450","60.03","24"
"06/25/12 08:49:24","109.5652","96.4","216.64","465","60.03","25"
"06/25/12 08:54:24","109.5729","99.6","216.63","475","60.03","25"
"06/25/12 08:59:23","109.5807","102.8","216.63","488","60.03","25"
"06/25/12 09:04:24","109.5888","105.6","216.71","499","60.03","26"
"06/25/12 09:09:23","109.597","107.9","217.45","505","60.03","26"
"06/25/12 09:14:24","109.6055","110.8","218.1","518","60.0","26"
"06/25/12 09:19:24","109.6142","113.0","216.99","527","60.0","26"
"06/25/12 09:24:25","109.6231","114.7","217.19","535","60.0","27"
"06/25/12 09:29:24","109.6321","117.3","216.67","548","60.0","27"
"06/25/12 09:34:24","109.6413","119.3","216.59","560","60.0","27"
"06/25/12 09:39:24","109.6507","120.4","216.9","563","60.0","28"
"06/25/12 09:44:23","109.6601","123.0","216.73","574","60.0","29"
"06/25/12 09:49:24","109.6698","125.2","218.28","581","60.0","29"
"06/25/12 09:54:24","109.6797","127.4","217.08","590","60.03","29"
"06/25/12 09:59:24","109.6896","128.7","217.94","595","60.03","30"
"06/25/12 10:04:24","109.6997","130.1","218.36","602","60.0","30"
"06/25/12 10:09:24","109.7099","131.2","218.85","603","60.03","31"
"06/25/12 10:14:24","109.7202","132.3","218.52","608","60.03","32"
"06/25/12 10:19:24","109.7305","134.5","218.44","617","60.0","32"
"06/25/12 10:24:24","109.7412","137.3","218.39","634","60.03","32"
"06/25/12 10:29:23","109.7518","138.3","217.69","636","60.0","32"
"06/25/12 10:34:23","109.7626","140.6","219.1","641","60.03","32"
"06/25/12 10:39:24","109.7736","142.1","219.13","649","60.03","32"
"06/25/12 10:44:24","109.7848","141.6","218.68","646","60.03","32"
"06/25/12 10:49:24","109.7958","143.3","218.55","655","60.0","33"
"06/25/12 10:54:25","109.807","143.6","218.52","662","60.03","33"
"06/25/12 10:59:23","109.8182","144.8","219.33","663","60.03","34"
"06/25/12 11:04:24","109.8295","145.9","218.19","663","60.0","35"
"06/25/12 11:09:24","109.8409","146.3","218.13","667","60.03","35"
"06/25/12 11:14:24","109.8524","148.4","218.77","679","60.0","35"
"06/25/12 11:19:24","109.8639","149.9","218.41","684","60.03","36"
"06/25/12 11:24:24","109.8757","150.8","217.88","690","60.03","36"
"06/25/12 11:29:25","109.8874","151.0","217.92","688","60.0","36"
"06/25/12 11:34:25","109.8992","149.9","218.35","683","60.0","37"
"06/25/12 11:39:23","109.9108","150.6","217.71","691","60.0","37"
"06/25/12 11:44:23","109.9226","151.3","218.55","691","60.0","38"
"06/25/12 11:49:25","109.9344","151.1","218.24","690","60.03","38"
"06/25/12 11:54:25","109.9463","154.3","218.44","705","60.0","37"
"06/25/12 11:59:23","109.9582","152.5","218.14","698","60.03","37"
"06/25/12 12:04:23","109.9702","155.1","218.39","703","60.0","36"
"06/25/12 12:09:24","109.9824","156.3","218.72","711","60.0","36"
"06/25/12 12:14:23","109.9945","155.3","217.96","707","60.0","37"
"06/25/12 12:19:24","110.0067","156.2","218.27","713","60.03","36"
"06/25/12 12:24:25","110.0189","155.9","218.2","710","60.03","36"
"06/25/12 12:29:24","110.031","155.8","219.25","703","60.0","36"
"06/25/12 12:34:24","110.0431","155.2","218.52","705","60.0","36"
"06/25/12 12:39:24","110.0551","155.2","218.19","704","60.03","37"
"06/25/12 12:44:24","110.0673","156.6","217.73","711","60.0","36"
"06/25/12 12:49:24","110.0795","156.4","218.4","712","60.03","36"
"06/25/12 12:54:24","110.0917","156.6","218.97","709","60.03","36"
"06/25/12 12:59:24","110.1039","156.1","218.76","709","60.03","36"
"06/25/12 13:04:25","110.1161","156.3","218.01","714","60.03","36"
"06/25/12 13:09:23","110.1282","155.0","219.46","700","60.0","36"
"06/25/12 13:14:23","110.1402","153.6","218.44","699","60.0","36"
"06/25/12 13:19:24","110.1521","153.8","218.38","703","60.03","36"
"06/25/12 13:24:24","110.1641","152.1","218.68","694","60.0","36"
"06/25/12 13:29:25","110.176","151.7","218.71","689","60.03","36"
"06/25/12 13:34:24","110.1877","150.7","218.94","686","60.0","36"
"06/25/12 13:39:24","110.1994","149.7","219.07","680","60.03","36"
"06/25/12 13:44:24","110.2112","151.1","219.21","684","60.03","35"
"06/25/12 13:49:25","110.223","149.9","218.97","685","60.0","35"
"06/25/12 13:54:23","110.2345","147.4","218.97","675","60.0","35"
"06/25/12 13:59:25","110.246","145.0","219.32","656","60.03","36"
"06/25/12 14:04:24","110.2573","143.8","218.67","654","60.0","36"
"06/25/12 14:09:23","110.2685","144.9","219.63","662","60.03","36"
"06/25/12 14:14:24","110.2798","142.8","220.19","649","60.0","36"
"06/25/12 14:19:24","110.2909","141.4","219.77","645","60.03","36"
"06/25/12 14:24:25","110.3019","139.9","219.53","641","60.0","36"
"06/25/12 14:29:24","110.3126","139.0","218.95","638","60.03","36"
"06/25/12 14:34:24","110.3235","139.1","218.4","638","60.03","36"
"06/25/12 14:39:24","110.3344","139.6","218.12","644","60.03","34"
"06/25/12 14:44:24","110.3451","136.3","218.74","625","60.03","34"
"06/25/12 14:49:25","110.3557","134.7","218.23","620","60.0","34"
"06/25/12 14:54:24","110.3661","132.9","218.98","612","60.03","34"
"06/25/12 14:59:23","110.3764","132.0","219.06","605","60.03","33"
"06/25/12 15:04:24","110.3866","131.0","218.39","604","60.0","33"
"06/25/12 15:09:23","110.3967","129.2","218.09","596","60.03","32"
"06/25/12 15:14:24","110.4067","127.5","217.35","590","60.0","32"
"06/25/12 15:19:25","110.4166","124.9","217.88","581","60.03","32"
"06/25/12 15:24:25","110.4262","121.7","218.01","566","60.03","32"
"06/25/12 15:29:24","110.4355","119.9","217.38","560","60.03","32"
"06/25/12 15:34:23","110.4448","118.4","217.55","552","60.03","31"
"06/25/12 15:39:24","110.454","116.7","217.06","547","60.03","31"
"06/25/12 15:44:24","110.463","114.7","216.53","541","60.03","30"
"06/25/12 15:49:23","110.4718","111.1","216.62","526","60.03","30"
"06/25/12 15:54:25","110.4804","108.6","217.21","511","60.0","30"
"06/25/12 15:59:25","110.4887","106.1","218.16","502","60.07","30"
"06/25/12 16:04:24","110.4969","103.4","217.91","486","60.07","30"
"06/25/12 16:09:25","110.5048","100.5","217.21","478","60.0","30"
"06/25/12 16:14:24","110.5125","97.8","217.31","467","60.03","30"
"06/25/12 16:19:24","110.52","94.7","217.67","452","60.0","30"
"06/25/12 16:24:24","110.5274","92.5","216.0","443","60.0","30"
"06/25/12 16:29:23","110.5344","90.0","217.1","434","60.03","30"
"06/25/12 16:34:25","110.5414","86.8","217.18","417","60.0","30"
"06/25/12 16:39:23","110.548","83.8","217.04","402","60.0","30"
"06/25/12 16:44:23","110.5544","81.0","217.05","395","60.0","29"
"06/25/12 16:49:24","110.5605","77.4","216.95","382","60.0","29"
"06/25/12 16:54:24","110.5664","74.0","216.9","365","60.03","30"
"06/25/12 16:59:24","110.572","71.1","216.99","354","60.07","29"
"06/25/12 17:04:24","110.5775","67.9","216.91","339","60.03","29"
"06/25/12 17:09:24","110.5826","64.4","216.24","327","60.0","29"
"06/25/12 17:14:24","110.5875","61.2","215.45","314","60.03","29"
"06/25/12 17:19:24","110.5913","43.6","215.73","227","60.03","29"
"06/25/12 17:24:24","110.5952","45.4","215.65","303","60.03","29"
"06/25/12 17:29:24","110.599","54.8","215.24","217","60.03","29"
"06/25/12 17:34:24","110.6028","50.6","215.51","347","60.07","29"
"06/25/12 17:39:24","110.6062","37.4","215.15","212","60.03","29"
"06/25/12 17:44:24","110.6094","33.6","215.29","113","60.03","29"
"06/25/12 17:49:24","110.6122","40.2","214.54","100","60.03","29"
"06/25/12 17:54:24","110.6149","27.2","214.17","217","60.03","28"
"06/25/12 17:59:24","110.6171","31.3","213.77","14","60.0","28"
"06/25/12 18:04:24","110.6191","24.8","214.34","61","60.03","27"
"06/25/12 18:09:24","110.6208","19.3","213.87","57","60.03","27"
"06/25/12 18:14:24","110.6222","21.4","213.54","214","60.03","27"
"06/25/12 18:19:25","110.6234","21.1","213.83","238","60.07","27"
"06/25/12 18:24:25","110.6244","10.9","213.94","5","60.03","26"
"06/25/12 18:29:23","110.6251","0.0","214.42","126","60.03","26"
"06/25/12 18:34:24","110.6257","13.8","215.05","95","60.03","26"
"06/25/12 18:39:23","110.6261","13.3","214.59","0","60.0","26"
"06/25/12 18:44:25","110.6265","12.8","214.45","70","60.03","26"
"06/25/12 18:49:23","110.6268","13.4","214.16","32","60.03","26"
"06/25/12 18:54:24","110.6272","0.0","213.88","0","60.03","25"
"06/25/12 18:59:25","110.6275","13.7","214.44","80","60.0","25"
"06/25/12 19:04:23","110.6278","0.0","214.54","0","60.03","25"
"06/25/12 19:09:24","110.628","0.0","213.74","0","60.03","25"
"06/25/12 19:14:25","110.6283","7.3","213.85","0","60.0","25"
"06/25/12 19:19:24","110.6285","13.8","213.78","33","60.03","24"
"06/25/12 19:24:24","110.6288","8.2","214.7","0","60.03","24"
"06/25/12 19:34:24","110.6292","11.8","214.33","0","60.03","24"
"06/25/12 19:39:25","110.6294","0.0","214.46","0","60.07","24"
"06/26/12 06:14:24","110.6307","0.0","214.38","0","60.03","18"
"06/26/12 06:19:24","110.6309","0.0","214.29","0","60.0","18"
"06/26/12 06:24:24","110.6312","7.4","214.18","0","60.03","18"
"06/26/12 06:29:24","110.6315","0.0","214.5","0","60.07","19"
"06/26/12 06:34:23","110.6321","0.0","214.94","43","60.0","19"
"06/26/12 06:39:24","110.6327","15.5","214.59","1","60.03","19"
"06/26/12 06:44:24","110.6336","15.2","214.71","1","60.03","19"
"06/26/12 06:49:23","110.6346","14.2","214.7","259","60.0","20"
"06/26/12 06:54:24","110.636","17.5","215.08","215","60.07","20"
"06/26/12 06:59:25","110.6375","14.8","214.83","154","60.0","20"
"06/26/12 07:04:24","110.6393","15.7","214.55","23","60.03","21"
"06/26/12 07:09:25","110.6413","25.5","214.64","63","60.03","21"
"06/26/12 07:14:23","110.6437","28.0","213.73","270","60.03","22"
"06/26/12 07:19:25","110.6463","31.9","214.44","198","60.03","22"
"06/26/12 07:24:24","110.6492","36.0","214.93","228","60.0","22"
"06/26/12 07:29:24","110.6524","37.0","214.54","166","60.0","22"
"06/26/12 07:34:25","110.656","51.9","213.81","246","60.0","23"
"06/26/12 07:39:24","110.6597","51.7","209.43","256","60.03","23"
"06/26/12 07:44:24","110.6636","44.0","214.63","175","60.0","24"
"06/26/12 07:49:25","110.6676","56.7","214.25","169","60.03","24"
"06/26/12 07:54:25","110.6714","56.7","216.71","246","60.03","24"
"06/26/12 07:59:23","110.6754","63.6","217.16","357","60.03","25"
"06/26/12 08:04:23","110.6795","58.5","217.03","371","60.07","25"
"06/26/12 08:09:24","110.6839","59.7","216.59","376","60.03","25"
"06/26/12 08:14:25","110.6885","74.4","216.68","367","60.03","26"
"06/26/12 08:19:25","110.6944","77.1","216.54","381","60.0","26"
"06/26/12 08:24:24","110.7005","80.4","216.91","394","60.03","26"
"06/26/12 08:29:25","110.7069","81.9","215.56","401","60.03","26"
"06/26/12 08:34:25","110.7135","85.9","215.41","419","60.03","27"
"06/26/12 08:39:25","110.7204","90.5","216.05","437","60.03","27"
"06/26/12 08:44:24","110.7275","91.5","214.73","443","60.03","28"
"06/26/12 08:49:25","110.7347","94.9","214.18","461","60.03","28"
"06/26/12 08:54:25","110.7423","98.8","213.72","478","60.03","28"
"06/26/12 08:59:25","110.7501","101.2","217.26","480","60.0","29"
"06/26/12 09:04:25","110.7581","103.4","217.29","491","60.03","29"
"06/26/12 09:09:25","110.7661","106.0","217.25","501","60.0","30"
"06/26/12 09:14:24","110.7745","108.6","216.95","511","60.0","30"
"06/26/12 09:19:25","110.783","111.1","216.6","525","60.03","30"
"06/26/12 09:24:24","110.7909","105.2","215.82","501","60.03","30"
"06/26/12 09:29:24","110.7996","103.4","217.2","491","60.03","30"
"06/26/12 09:34:24","110.8085","117.1","216.28","549","60.0","31"
"06/26/12 09:39:24","110.8177","118.7","217.71","557","60.03","31"
"06/26/12 09:44:24","110.827","122.0","217.37","570","60.03","31"
"06/26/12 09:49:24","110.8366","123.3","217.14","573","60.03","31"
"06/26/12 09:54:25","110.8463","124.3","217.4","576","60.07","31"
"06/26/12 09:59:23","110.856","127.2","217.66","588","60.03","32"
"06/26/12 10:04:24","110.866","127.3","217.61","588","60.0","32"
"06/26/12 10:09:24","110.876","129.8","218.21","604","60.0","32"
"06/26/12 10:14:25","110.8862","131.0","217.56","608","60.03","32"
"06/26/12 10:19:25","110.8964","132.3","217.06","616","60.0","33"
"06/26/12 10:24:24","110.9068","134.2","207.36","647","60.0","33"
"06/26/12 10:29:25","110.9172","135.1","217.4","624","60.03","33"
"06/26/12 10:34:24","110.9278","135.3","218.61","618","60.0","34"
"06/26/12 10:39:24","110.9384","136.5","218.14","627","60.0","35"
"06/26/12 10:44:24","110.949","136.9","217.68","633","60.0","36"
"06/26/12 10:49:25","110.9597","138.4","217.86","640","60.03","36"
"06/26/12 10:54:25","110.9706","138.8","218.5","636","60.03","37"
"06/26/12 10:59:24","110.9814","140.7","220.02","641","60.03","37"
"06/26/12 11:04:24","110.9925","142.0","218.43","646","59.96","37"
"06/26/12 11:09:24","111.0035","142.1","217.91","654","60.03","38"
"06/26/12 11:14:25","111.0146","141.8","218.78","650","60.03","38"
"06/26/12 11:19:25","111.0257","145.8","219.1","662","60.0","38"
"06/26/12 11:24:25","111.037","145.9","218.89","662","60.03","38"
"06/26/12 11:29:25","111.0484","147.2","216.74","676","60.0","38"
"06/26/12 11:34:24","111.0597","146.2","217.24","670","60.03","38"
"06/26/12 11:39:24","111.0712","147.8","218.19","673","60.0","38"
"06/26/12 11:44:25","111.0828","147.7","218.88","668","60.0","38"
"06/26/12 11:49:24","111.0941","146.7","218.93","671","60.03","39"
"06/26/12 11:54:25","111.1055","147.8","218.93","673","60.0","39"
"06/26/12 11:59:25","111.117","149.9","218.24","684","60.03","38"
"06/26/12 12:04:25","111.1288","149.8","217.96","683","60.0","38"
"06/26/12 12:09:24","111.1404","151.3","218.64","692","60.03","37"
"06/26/12 12:14:25","111.1522","150.3","218.52","689","60.03","37"
"06/26/12 12:19:23","111.1639","151.5","218.07","690","60.03","37"
"06/26/12 12:24:24","111.1756","149.4","217.65","687","60.0","37"
"06/26/12 12:29:24","111.1873","151.0","218.06","692","60.03","37"
"06/26/12 12:34:24","111.1991","150.2","218.21","687","60.0","37"
"06/26/12 12:39:24","111.2106","146.0","218.27","665","60.03","38"
"06/26/12 12:44:25","111.2221","146.8","218.04","673","60.0","38"
"06/26/12 12:49:23","111.2335","147.8","217.98","677","60.03","38"
"06/26/12 12:54:24","111.245","146.2","219.24","668","60.0","38"
"06/26/12 12:59:24","111.2565","147.3","219.2","672","60.07","38"
"06/26/12 13:04:23","111.268","148.9","218.37","678","60.0","38"
"06/26/12 13:09:25","111.2797","146.9","219.39","668","60.03","38"
"06/26/12 13:14:23","111.2911","147.1","219.27","669","60.0","38"
"06/26/12 13:19:24","111.3025","146.3","218.71","669","60.03","38"
"06/26/12 13:24:24","111.3139","144.9","218.4","663","60.0","39"
"06/26/12 13:29:25","111.3251","145.0","219.15","663","60.07","39"
"06/26/12 13:34:25","111.3364","142.7","219.47","651","60.03","39"
"06/26/12 13:39:25","111.3475","141.6","219.28","648","60.03","40"
"06/26/12 13:44:24","111.3584","141.1","219.09","644","60.0","41"
"06/26/12 13:49:25","111.3694","139.1","219.06","640","60.03","41"
"06/26/12 13:54:25","111.3802","137.4","218.36","634","60.0","40"
"06/26/12 13:59:24","111.3909","138.2","218.35","635","60.03","40"
"06/26/12 14:04:24","111.4016","138.4","217.73","636","60.0","39"
"06/26/12 14:09:25","111.4125","138.8","217.21","638","60.0","39"
"06/26/12 14:14:24","111.4231","136.7","217.24","633","60.03","39"
"06/26/12 14:19:25","111.4337","135.5","217.05","627","60.0","39"
"06/26/12 14:24:24","111.4442","133.8","217.54","617","60.03","39"
"06/26/12 14:29:24","111.4546","135.6","218.14","625","60.03","38"
"06/26/12 14:34:25","111.4652","135.3","218.3","625","60.03","37"
"06/26/12 14:39:24","111.4757","133.6","218.02","614","60.0","36"
"06/26/12 14:44:25","111.486","131.8","218.51","606","60.03","35"
"06/26/12 14:49:25","111.4962","129.2","218.29","595","60.0","35"
"06/26/12 14:54:24","111.5061","126.3","217.63","588","60.0","35"
"06/26/12 14:59:25","111.5159","124.0","218.1","574","60.0","36"
"06/26/12 15:04:24","111.5255","122.4","218.56","566","60.03","36"
"06/26/12 15:09:25","111.5349","120.7","217.28","564","60.03","36"
"06/26/12 15:14:24","111.5442","119.0","218.07","556","60.0","36"
"06/26/12 15:19:24","111.5534","116.8","217.8","544","60.0","36"
"06/26/12 15:24:24","111.5624","114.7","217.63","539","60.03","36"
"06/26/12 15:29:24","111.5713","112.1","216.8","529","60.0","36"
"06/26/12 15:34:24","111.5799","110.6","217.78","520","60.03","37"
"06/26/12 15:39:25","111.5885","107.8","216.86","507","60.03","37"
"06/26/12 15:44:24","111.5967","105.6","217.12","500","60.0","37"
"06/26/12 15:49:24","111.6049","104.2","215.79","493","60.0","37"
"06/26/12 15:54:25","111.6129","100.9","216.4","482","60.0","38"
"06/26/12 15:59:24","111.6206","98.1","216.49","468","60.03","38"
"06/26/12 16:04:24","111.6281","95.7","217.31","454","60.03","38"
"06/26/12 16:09:25","111.6355","93.0","216.81","445","60.03","38"
"06/26/12 16:14:25","111.6427","91.2","216.77","437","60.0","38"
"06/26/12 16:19:25","111.6497","88.7","215.67","428","60.0","38"
"06/26/12 16:24:25","111.6565","85.7","214.82","420","60.0","38"
"06/26/12 16:29:25","111.6631","83.1","215.54","408","60.03","38"
"06/26/12 16:34:25","111.6695","80.2","215.16","392","60.03","38"
"06/26/12 16:39:24","111.6755","77.1","215.49","381","60.03","38"
"06/26/12 16:44:24","111.6815","75.4","215.39","373","60.03","38"
"06/26/12 16:49:25","111.687","72.7","214.85","361","60.0","36"
"06/26/12 16:54:25","111.6927","71.2","215.71","354","60.0","35"
"06/26/12 16:59:24","111.6981","68.3","216.18","339","60.03","34"
"06/26/12 17:04:24","111.7033","65.2","216.28","328","60.03","33"
"06/26/12 17:09:24","111.7081","38.3","215.6","341","60.0","33"
"06/26/12 17:14:25","111.7121","57.2","216.77","95","60.03","32"
"06/26/12 17:19:25","111.7159","57.0","215.6","282","60.03","32"
"06/26/12 17:24:24","111.7198","49.5","215.53","334","60.03","31"
"06/26/12 17:29:25","111.7235","42.1","215.02","147","60.03","31"
"06/26/12 17:34:25","111.7253","20.0","214.97","205","60.03","30"
"06/26/12 17:39:24","111.7271","26.4","214.5","60","60.03","29"
"06/26/12 17:44:24","111.7291","30.9","215.28","154","60.0","29"
