"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/26/12 17:49:24","111.7312","32.2","215.17","163","60.0","28"
"06/26/12 17:54:24","111.7335","33.8","214.79","250","60.03","28"
"06/26/12 17:59:25","111.7359","34.8","214.16","158","60.07","28"
"06/26/12 18:04:24","111.7382","31.7","213.28","110","60.03","27"
"06/26/12 18:09:25","111.7403","30.6","213.35","19","60.03","27"
"06/26/12 18:14:24","111.7424","24.5","212.46","284","60.03","27"
"06/26/12 18:19:25","111.744","13.2","213.39","146","60.03","27"
"06/26/12 18:32:40","111.7485","12.3","214.01","234","60.03","26"
"06/26/12 18:37:41","111.7501","16.2","213.74","34","60.03","26"
"06/26/12 18:42:41","111.7518","17.8","213.59","259","60.03","26"
"06/26/12 18:47:39","111.7533","15.4","214.27","226","60.03","26"
"06/26/12 18:52:39","111.7547","20.1","213.95","129","60.03","26"
"06/26/12 18:57:40","111.7556","0.0","214.02","106","60.03","26"
"06/26/12 19:02:40","111.7563","14.6","214.01","2","60.03","26"
"06/26/12 19:07:40","111.7568","0.0","214.11","0","60.03","26"
"06/26/12 19:12:40","111.7574","13.2","214.46","0","60.03","25"
"06/26/12 19:17:40","111.7579","12.6","214.43","41","60.0","25"
"06/26/12 19:22:40","111.7583","13.2","214.56","0","60.07","25"
"06/26/12 19:27:40","111.7588","0.0","213.73","0","60.03","25"
"06/26/12 19:32:39","111.7593","12.0","214.61","7","60.03","25"
"06/26/12 19:37:40","111.7598","0.0","213.03","0","60.03","25"
"06/26/12 19:42:40","111.7602","0.0","214.11","0","60.07","25"
"06/26/12 19:47:39","111.7604","7.6","213.27","0","60.03","25"
"06/26/12 19:52:41","111.7606","0.0","212.85","0","60.07","24"
"06/27/12 05:57:41","111.7617","0.0","214.83","0","60.03","17"
"06/27/12 06:02:41","111.762","0.0","213.87","0","60.0","17"
"06/27/12 06:07:40","111.7624","14.5","214.63","16","60.03","17"
"06/27/12 06:12:41","111.7628","14.3","214.48","1","60.03","18"
"06/27/12 06:17:41","111.7632","0.0","214.66","0","60.07","18"
"06/27/12 06:22:41","111.7637","0.0","214.38","0","60.03","18"
"06/27/12 06:27:40","111.7642","12.3","214.24","55","60.03","18"
"06/27/12 06:32:40","111.765","12.9","214.93","138","60.03","18"
"06/27/12 06:37:40","111.7661","23.3","215.06","196","60.03","19"
"06/27/12 06:42:41","111.7674","16.1","214.61","22","60.03","19"
"06/27/12 06:47:40","111.7687","21.6","213.73","181","60.0","20"
"06/27/12 06:52:40","111.7703","27.6","214.76","64","60.03","20"
"06/27/12 06:57:41","111.7718","25.2","215.7","254","60.03","21"
"06/27/12 07:02:40","111.7737","26.4","215.72","64","60.03","21"
"06/27/12 07:07:41","111.7762","19.0","213.61","22","60.07","22"
"06/27/12 07:12:41","111.7785","24.9","214.28","113","60.0","23"
"06/27/12 07:17:40","111.78","22.8","213.79","214","60.07","23"
"06/27/12 07:22:40","111.7814","15.5","212.27","25","60.07","23"
"06/27/12 07:27:40","111.7828","22.6","211.95","32","60.0","23"
"06/27/12 07:32:40","111.7847","12.6","215.2","188","60.03","24"
"06/27/12 07:37:40","111.7862","11.8","215.22","251","60.0","24"
"06/27/12 07:42:41","111.7877","21.5","215.35","111","60.03","24"
"06/27/12 07:47:41","111.7889","25.7","214.52","54","60.03","24"
"06/27/12 07:52:42","111.7905","12.8","213.21","16","60.03","24"
"06/27/12 07:57:41","111.7927","30.0","214.37","73","60.03","25"
"06/27/12 08:02:40","111.7962","66.5","215.44","335","60.0","25"
"06/27/12 08:07:41","111.7989","35.6","214.49","227","60.03","25"
"06/27/12 08:12:40","111.802","35.0","215.09","91","60.03","26"
"06/27/12 08:17:41","111.8064","76.3","215.82","375","60.0","26"
"06/27/12 08:22:40","111.8125","41.4","215.13","381","60.03","27"
"06/27/12 08:27:41","111.8155","18.8","213.53","329","60.03","27"
"06/27/12 08:32:40","111.8178","34.2","213.63","215","60.0","27"
"06/27/12 08:37:40","111.8202","42.5","214.65","281","60.03","28"
"06/27/12 08:42:41","111.8255","62.2","214.96","315","60.03","28"
"06/27/12 08:47:41","111.829","39.0","215.05","222","60.0","28"
"06/27/12 08:52:41","111.8317","32.1","214.33","29","60.03","28"
"06/27/12 08:57:40","111.8337","33.5","214.68","223","60.0","28"
"06/27/12 09:02:41","111.8361","26.8","214.34","215","60.0","28"
"06/27/12 09:07:40","111.8385","33.9","214.48","134","60.03","28"
"06/27/12 09:12:42","111.8412","42.9","214.71","177","60.03","28"
"06/27/12 09:17:40","111.8444","54.4","214.13","288","60.0","28"
"06/27/12 09:22:41","111.8482","47.0","214.63","305","60.03","28"
"06/27/12 09:27:40","111.8522","45.1","215.59","300","60.0","29"
"06/27/12 09:32:41","111.8566","61.6","216.01","92","60.03","29"
"06/27/12 09:37:41","111.861","58.0","215.6","194","60.03","30"
"06/27/12 09:42:41","111.866","114.6","217.27","538","60.03","30"
"06/27/12 09:47:40","111.8739","109.0","217.73","510","60.0","31"
"06/27/12 09:52:40","111.8829","84.3","216.22","411","60.07","32"
"06/27/12 09:57:41","111.8903","91.4","216.56","438","60.03","32"
"06/27/12 10:02:41","111.8963","68.7","215.49","345","60.03","32"
"06/27/12 10:07:41","111.902","73.3","215.16","367","60.03","33"
"06/27/12 10:12:40","111.9079","78.4","214.43","384","60.0","33"
"06/27/12 10:17:41","111.9148","84.0","215.13","412","60.03","34"
"06/27/12 10:22:40","111.9209","71.9","214.4","361","60.03","34"
"06/27/12 10:27:41","111.927","69.2","214.17","348","60.0","34"
"06/27/12 10:32:40","111.9335","86.3","213.89","423","60.03","34"
"06/27/12 10:37:41","111.9414","97.2","215.75","463","60.0","34"
"06/27/12 10:42:40","111.9501","133.2","216.49","619","60.03","35"
"06/27/12 10:47:41","111.9594","100.0","215.87","478","60.03","36"
"06/27/12 10:52:42","111.9667","125.5","217.12","585","60.07","36"
"06/27/12 10:57:40","111.9739","88.8","216.89","424","60.03","36"
"06/27/12 11:02:41","111.9811","103.8","216.62","491","60.03","37"
"06/27/12 11:07:41","111.989","106.0","216.83","499","60.0","37"
"06/27/12 11:12:40","112.0001","97.5","217.09","467","60.03","38"
"06/27/12 11:17:41","112.0105","123.7","217.66","575","60.03","39"
"06/27/12 11:22:41","112.0184","145.7","218.04","664","60.0","39"
"06/27/12 11:27:40","112.0285","99.8","216.38","473","60.03","39"
"06/27/12 11:32:41","112.036","91.8","216.76","436","60.0","39"
"06/27/12 11:37:40","112.0449","156.5","218.69","715","60.0","39"
"06/27/12 11:42:42","112.0564","140.7","218.51","644","60.03","40"
"06/27/12 11:47:42","112.0672","139.6","217.45","643","60.03","40"
"06/27/12 11:52:41","112.0779","138.8","217.71","642","60.0","41"
"06/27/12 11:57:41","112.0887","138.8","216.92","645","60.03","41"
"06/27/12 12:02:40","112.0995","139.5","217.44","644","60.03","42"
"06/27/12 12:07:42","112.1105","137.1","217.73","629","60.0","42"
"06/27/12 12:12:41","112.1214","142.0","217.97","651","60.0","43"
"06/27/12 12:17:41","112.1325","139.6","217.85","641","60.0","43"
"06/27/12 12:22:40","112.143","135.2","217.17","622","60.0","43"
"06/27/12 12:27:41","112.1529","136.1","216.95","631","60.0","43"
"06/27/12 12:32:40","112.1635","139.2","217.58","640","60.03","43"
"06/27/12 12:37:41","112.1746","140.6","218.1","645","60.0","43"
"06/27/12 12:42:41","112.1839","73.0","217.12","360","60.03","43"
"06/27/12 12:47:42","112.1941","138.0","218.28","632","60.0","43"
"06/27/12 12:52:41","112.2047","130.4","217.16","605","60.0","43"
"06/27/12 12:57:41","112.215","142.6","217.5","656","60.03","43"
"06/27/12 13:02:41","112.2258","139.3","217.71","641","60.03","43"
"06/27/12 13:07:40","112.2369","142.1","217.09","654","60.03","43"
"06/27/12 13:12:41","112.248","142.9","217.56","655","60.03","43"
"06/27/12 13:17:41","112.2591","141.4","218.45","646","60.0","43"
"06/27/12 13:22:41","112.2701","139.3","217.84","641","60.0","43"
"06/27/12 13:27:41","112.281","139.9","217.9","642","60.03","43"
"06/27/12 13:32:41","112.2919","139.4","217.64","640","60.0","43"
"06/27/12 13:37:40","112.3026","137.7","218.26","631","60.0","43"
"06/27/12 13:42:41","112.3133","136.2","217.66","632","60.0","43"
"06/27/12 13:47:41","112.3239","135.3","217.95","622","60.0","43"
"06/27/12 13:52:40","112.3345","136.7","218.14","628","60.03","43"
"06/27/12 13:57:40","112.3449","134.6","218.27","619","60.03","43"
"06/27/12 14:02:41","112.3554","133.8","217.87","620","60.03","43"
"06/27/12 14:07:41","112.3658","133.0","218.55","612","60.0","43"
"06/27/12 14:12:41","112.3761","132.7","218.89","610","60.0","42"
"06/27/12 14:17:42","112.3864","128.9","217.8","596","60.0","43"
"06/27/12 14:22:40","112.3965","129.3","218.49","594","60.0","43"
"06/27/12 14:27:40","112.4065","128.4","218.42","591","60.0","43"
"06/27/12 14:32:41","112.4164","126.0","217.96","581","60.03","43"
"06/27/12 14:37:40","112.4261","124.9","218.42","577","60.03","43"
"06/27/12 14:42:41","112.4359","124.7","218.36","572","60.03","43"
"06/27/12 14:47:42","112.4455","123.3","218.42","570","60.0","42"
"06/27/12 14:52:41","112.455","121.5","218.49","564","60.0","42"
"06/27/12 14:57:41","112.4645","120.9","217.64","562","60.03","42"
"06/27/12 15:02:40","112.4738","119.8","218.01","560","60.03","41"
"06/27/12 15:07:41","112.4829","122.3","218.57","567","60.0","41"
"06/27/12 15:12:40","112.4904","123.2","218.27","574","60.03","40"
"06/27/12 15:17:42","112.4998","118.0","217.94","550","60.0","41"
"06/27/12 15:22:41","112.5082","121.5","217.11","564","60.03","41"
"06/27/12 15:27:41","112.5168","115.2","217.21","538","60.0","41"
"06/27/12 15:32:41","112.5255","108.6","217.15","509","60.0","41"
"06/27/12 15:37:41","112.5334","96.3","217.17","460","60.0","41"
"06/27/12 15:42:41","112.5397","92.4","216.98","442","60.0","41"
"06/27/12 15:47:40","112.5474","104.3","216.23","491","60.0","41"
"06/27/12 15:52:40","112.5554","100.3","216.58","479","60.0","41"
"06/27/12 15:57:41","112.5629","97.0","216.39","463","60.0","41"
"06/27/12 16:02:42","112.5705","95.9","215.91","456","60.0","40"
"06/27/12 16:07:41","112.5778","93.0","217.2","444","60.03","40"
"06/27/12 16:12:41","112.585","90.9","216.43","435","60.0","40"
"06/27/12 16:17:41","112.5919","87.2","216.57","421","60.03","40"
"06/27/12 16:22:41","112.5986","84.1","216.15","412","60.03","39"
"06/27/12 16:27:40","112.605","82.7","216.05","399","60.0","39"
"06/27/12 16:32:42","112.6114","79.9","215.67","390","60.0","39"
"06/27/12 16:37:40","112.6174","76.7","215.95","375","60.03","39"
"06/27/12 16:42:40","112.6233","73.7","216.09","359","60.0","39"
"06/27/12 16:47:41","112.6289","69.9","216.05","350","60.03","39"
"06/27/12 16:52:40","112.6342","67.1","215.81","336","60.0","39"
"06/27/12 16:57:40","112.6393","63.9","215.52","324","60.03","39"
"06/27/12 17:02:42","112.6441","63.7","215.4","367","60.03","39"
"06/27/12 17:07:41","112.6481","61.6","216.48","303","60.0","39"
"06/27/12 17:12:41","112.652","46.7","216.3","74","60.03","39"
"06/27/12 17:17:41","112.6558","49.5","215.7","353","60.03","38"
"06/27/12 17:22:40","112.6597","40.1","216.59","410","60.03","38"
"06/27/12 17:27:41","112.6634","38.9","215.43","348","60.03","38"
"06/27/12 17:32:42","112.6668","47.1","215.94","148","60.03","37"
"06/27/12 17:37:40","112.6699","45.8","215.48","120","60.03","37"
"06/27/12 17:42:41","112.6729","34.5","215.24","243","60.03","37"
"06/27/12 17:47:41","112.6756","28.8","215.24","84","60.03","36"
"06/27/12 17:52:40","112.6781","35.2","215.11","234","60.03","36"
"06/27/12 17:57:41","112.6804","32.5","215.41","209","60.03","36"
"06/27/12 18:02:40","112.6826","29.9","214.78","223","60.07","35"
"06/27/12 18:07:41","112.6845","23.8","215.15","20","60.0","35"
"06/27/12 18:12:41","112.6862","13.7","215.27","203","60.0","34"
"06/27/12 18:17:41","112.6876","21.9","214.67","240","60.03","34"
"06/27/12 18:22:41","112.689","16.6","214.55","49","60.0","34"
"06/27/12 18:27:40","112.6901","13.1","215.17","93","60.03","33"
"06/27/12 18:32:40","112.6912","15.8","215.25","104","60.03","33"
"06/27/12 18:37:40","112.6922","14.2","214.34","76","60.03","33"
"06/27/12 18:42:41","112.693","15.6","214.05","0","60.03","32"
"06/27/12 18:47:41","112.6937","13.7","213.79","1","60.07","32"
"06/27/12 18:52:40","112.6944","14.7","214.29","0","60.03","32"
"06/27/12 18:57:41","112.695","15.3","213.73","14","60.03","32"
"06/27/12 19:02:41","112.6955","13.3","214.84","0","60.0","32"
"06/27/12 19:07:40","112.696","13.2","214.74","38","60.03","32"
"06/27/12 19:12:40","112.6965","13.3","215.35","1","60.0","32"
"06/27/12 19:17:41","112.6969","0.0","215.32","0","60.03","31"
"06/27/12 19:22:41","112.6972","14.0","214.76","7","60.03","31"
"06/27/12 19:27:40","112.6975","0.0","214.62","0","60.03","31"
"06/27/12 19:32:42","112.6977","0.0","214.1","0","60.03","31"
"06/28/12 05:56:15","112.699","10.5","213.69","12","60.03","23"
"06/28/12 06:01:16","112.6992","13.2","213.57","6","60.03","23"
"06/28/12 06:06:15","112.6994","0.0","213.63","0","60.07","23"
"06/28/12 06:11:16","112.6996","0.2","213.75","0","60.0","23"
"06/28/12 06:16:14","112.6998","8.8","213.88","178","60.0","23"
"06/28/12 06:21:16","112.7001","0.0","213.99","0","60.03","24"
"06/28/12 06:26:15","112.7004","0.0","213.51","0","60.03","24"
"06/28/12 06:31:16","112.7007","13.0","213.48","1","60.03","24"
"06/28/12 06:36:15","112.7012","0.0","213.89","249","60.03","23"
"06/28/12 06:41:16","112.7018","14.8","214.65","24","60.07","23"
"06/28/12 06:46:15","112.7025","10.3","214.47","39","60.03","23"
"06/28/12 06:51:14","112.7037","16.1","214.55","69","60.0","24"
"06/28/12 06:56:14","112.7053","24.9","214.82","37","60.0","24"
"06/28/12 07:01:15","112.7075","14.5","214.13","23","60.0","24"
"06/28/12 07:06:15","112.7087","15.6","212.63","26","59.96","24"
"06/28/12 07:11:15","112.7096","9.3","213.48","192","60.03","24"
"06/28/12 07:16:15","112.7105","15.4","214.11","10","60.0","23"
"06/28/12 07:21:16","112.7118","46.6","214.09","194","60.0","23"
"06/28/12 07:26:16","112.7149","25.2","214.45","107","60.0","24"
"06/28/12 07:31:15","112.7177","43.2","215.58","204","60.0","24"
"06/28/12 07:36:16","112.7198","25.6","215.28","189","60.03","24"
"06/28/12 07:41:16","112.7211","12.3","214.72","15","60.03","24"
"06/28/12 07:46:15","112.7225","21.3","214.45","71","60.07","24"
"06/28/12 07:51:15","112.7245","50.6","215.0","146","60.03","24"
"06/28/12 07:56:15","112.7271","37.1","216.02","91","60.03","24"
"06/28/12 08:01:15","112.7296","35.8","215.75","87","60.07","24"
"06/28/12 08:06:16","112.7322","61.4","216.37","426","60.0","24"
"06/28/12 08:11:15","112.7353","34.2","215.07","110","60.0","24"
"06/28/12 08:16:15","112.737","33.3","214.15","287","60.0","24"
"06/28/12 08:21:15","112.7394","30.7","214.49","273","60.0","24"
"06/28/12 08:26:16","112.7431","25.9","214.54","258","60.0","24"
"06/28/12 08:31:15","112.7446","12.8","213.68","7","60.03","24"
"06/28/12 08:36:15","112.7459","14.3","212.74","103","60.03","24"
"06/28/12 08:41:14","112.7475","18.4","212.97","183","60.03","24"
"06/28/12 08:46:15","112.7491","12.4","213.13","241","60.03","24"
"06/28/12 08:51:14","112.7509","31.9","213.58","234","60.03","23"
"06/28/12 08:56:15","112.7527","24.8","214.04","246","60.03","24"
"06/28/12 09:01:15","112.7552","28.2","215.91","138","60.03","24"
"06/28/12 09:06:15","112.7579","39.1","216.22","222","60.0","24"
"06/28/12 09:11:15","112.7613","44.1","215.37","331","60.0","24"
"06/28/12 09:16:14","112.7658","96.0","217.18","453","60.03","25"
"06/28/12 09:21:15","112.7716","111.1","217.88","523","60.03","25"
"06/28/12 09:26:15","112.7797","111.4","216.55","527","60.0","26"
"06/28/12 09:31:16","112.7884","116.1","217.42","544","60.03","28"
"06/28/12 09:36:15","112.7973","108.5","217.36","509","60.0","28"
"06/28/12 09:41:15","112.8058","118.2","216.48","554","60.0","29"
"06/28/12 09:46:16","112.8149","118.0","217.29","553","60.0","29"
"06/28/12 09:51:16","112.8241","49.9","214.92","216","60.03","30"
"06/28/12 09:56:15","112.8309","42.4","214.56","302","60.03","30"
"06/28/12 10:01:14","112.8374","134.4","214.48","627","60.0","30"
"06/28/12 10:06:16","112.8452","79.7","214.74","393","60.0","30"
"06/28/12 10:11:16","112.8539","124.0","216.56","579","60.03","31"
"06/28/12 10:16:15","112.8605","86.7","216.57","423","60.07","30"
"06/28/12 10:21:14","112.8704","122.6","218.08","570","60.0","32"
"06/28/12 10:26:15","112.8771","50.8","214.68","387","60.0","31"
"06/28/12 10:31:15","112.8811","42.8","216.12","358","60.0","31"
"06/28/12 10:36:15","112.8854","59.7","215.41","358","60.0","30"
"06/28/12 10:41:14","112.8894","53.3","215.3","137","60.03","30"
"06/28/12 10:46:14","112.8951","79.6","215.61","390","60.03","30"
"06/28/12 10:51:14","112.9005","63.8","215.69","321","60.03","30"
"06/28/12 10:56:15","112.9066","71.4","215.41","353","60.03","30"
"06/28/12 11:01:16","112.9152","73.9","215.42","371","60.03","31"
"06/28/12 11:06:14","112.9213","70.0","215.88","346","60.0","31"
"06/28/12 11:11:14","112.9271","72.8","212.26","365","60.0","31"
"06/28/12 11:16:14","112.9318","56.7","214.46","150","60.0","31"
"06/28/12 11:21:14","112.9374","99.0","215.12","471","60.0","32"
"06/28/12 11:26:14","112.9452","86.8","214.88","423","60.0","32"
"06/28/12 11:31:15","112.9509","70.2","217.07","349","60.0","31"
"06/28/12 11:36:15","112.9563","68.6","217.17","338","59.96","31"
"06/28/12 11:41:16","112.9617","73.5","217.09","360","60.0","31"
"06/28/12 11:46:14","112.9676","67.2","215.6","338","60.03","31"
"06/28/12 11:51:14","112.9732","80.1","215.0","394","60.03","31"
"06/28/12 11:56:14","112.9796","82.3","216.26","398","60.03","30"
"06/28/12 12:01:15","112.9874","104.2","217.82","495","60.07","31"
"06/28/12 12:06:14","112.9955","107.8","216.4","511","60.03","31"
"06/28/12 12:11:14","112.9955","119.0","215.68","558","60.0","31"
"06/28/12 12:16:15","113.004","82.6","214.91","404","60.03","31"
"06/28/12 12:21:16","113.0105","83.6","215.6","408","60.03","31"
"06/28/12 12:26:16","113.0181","92.4","215.52","445","60.0","32"
"06/28/12 12:31:16","113.0263","88.9","215.94","431","60.03","31"
"06/28/12 12:36:16","113.0334","95.6","215.76","459","60.0","31"
"06/28/12 12:41:16","113.0425","123.6","215.78","579","60.0","32"
"06/28/12 12:46:16","113.0518","118.1","216.51","552","59.96","32"
"06/28/12 12:51:16","113.0618","147.4","217.05","677","60.03","32"
"06/28/12 12:56:15","113.0734","132.4","216.55","615","60.0","33"
"06/28/12 13:01:14","113.0831","104.9","216.59","495","60.0","33"
"06/28/12 13:06:15","113.0923","98.9","216.85","469","60.0","33"
"06/28/12 13:11:14","113.0989","99.1","217.07","472","60.03","33"
"06/28/12 13:16:14","113.1075","128.2","217.38","595","60.0","33"
"06/28/12 13:21:15","113.1167","158.0","218.11","716","60.0","33"
"06/28/12 13:26:15","113.1283","157.4","217.22","718","60.0","33"
"06/28/12 13:31:16","113.1402","149.9","217.61","686","60.0","34"
"06/28/12 13:36:14","113.1516","146.7","215.54","675","60.03","34"
"06/28/12 13:41:14","113.163","144.3","215.89","671","60.0","35"
"06/28/12 13:46:15","113.1743","144.2","217.96","660","60.0","35"
"06/28/12 13:51:15","113.1855","141.7","218.78","651","60.03","36"
"06/28/12 13:56:15","113.1965","142.5","218.29","653","60.03","35"
"06/28/12 14:01:16","113.2077","142.5","218.92","654","60.03","35"
"06/28/12 14:06:16","113.2187","141.7","217.52","652","60.03","35"
"06/28/12 14:11:15","113.2297","139.6","217.27","645","60.0","35"
"06/28/12 14:16:15","113.2405","137.3","217.09","633","60.0","35"
"06/28/12 14:21:15","113.2511","135.3","217.5","625","60.0","35"
"06/28/12 14:26:15","113.2615","133.7","217.56","615","60.03","35"
"06/28/12 14:31:15","113.2719","131.1","217.9","606","60.0","35"
"06/28/12 14:36:15","113.282","131.6","217.88","606","60.0","35"
"06/28/12 14:41:16","113.2922","130.0","217.97","600","60.0","35"
"06/28/12 14:46:16","113.3024","130.9","217.57","607","60.03","35"
"06/28/12 14:51:14","113.3126","130.4","218.54","600","60.03","35"
"06/28/12 14:56:15","113.3227","127.7","218.33","590","60.07","36"
"06/28/12 15:01:15","113.3326","125.5","218.08","577","60.0","36"
"06/28/12 15:06:15","113.3423","123.3","217.77","574","60.0","36"
"06/28/12 15:11:15","113.352","124.1","216.68","579","60.0","35"
"06/28/12 15:16:15","113.3616","121.5","216.93","565","60.03","35"
"06/28/12 15:21:15","113.371","118.4","216.64","553","60.0","35"
"06/28/12 15:26:16","113.3801","117.3","216.71","552","60.03","35"
"06/28/12 15:31:14","113.3892","116.5","216.33","550","60.03","35"
"06/28/12 15:36:15","113.3982","115.1","215.86","542","60.03","35"
"06/28/12 15:41:15","113.4071","112.2","216.25","528","60.03","35"
"06/28/12 15:46:14","113.4157","110.0","217.21","515","60.0","35"
"06/28/12 15:51:15","113.4243","108.0","216.4","509","60.03","35"
"06/28/12 15:56:14","113.4325","106.0","215.78","503","60.0","34"
"06/28/12 16:01:15","113.4407","103.4","215.92","494","60.0","34"
"06/28/12 16:06:14","113.4486","99.8","216.15","474","60.03","34"
"06/28/12 16:11:15","113.4563","97.2","215.59","468","60.0","34"
"06/28/12 16:16:14","113.4638","95.4","216.33","454","60.0","34"
"06/28/12 16:21:16","113.4712","92.8","216.05","446","60.03","34"
"06/28/12 16:26:15","113.4782","90.0","216.13","436","60.0","34"
"06/28/12 16:31:16","113.4852","86.7","215.99","421","60.03","33"
"06/28/12 16:36:15","113.4918","83.9","215.89","408","60.0","33"
"06/28/12 16:41:15","113.4982","81.1","216.29","397","60.0","33"
"06/28/12 16:46:16","113.5043","77.6","216.07","383","60.0","33"
"06/28/12 16:51:16","113.5103","74.4","216.35","368","60.03","33"
"06/28/12 16:56:15","113.5159","71.6","216.19","354","60.03","33"
"06/28/12 17:01:15","113.5214","68.4","216.79","343","60.03","33"
"06/28/12 17:06:16","113.5265","64.1","216.22","325","60.03","33"
"06/28/12 17:11:16","113.5315","62.0","216.19","314","60.0","33"
"06/28/12 17:16:15","113.5355","53.7","216.02","174","60.0","33"
"06/28/12 17:21:15","113.5395","55.7","215.4","153","60.03","32"
"06/28/12 17:26:15","113.5434","49.0","215.78","364","60.03","32"
"06/28/12 17:31:16","113.5473","45.9","216.19","349","60.03","32"
"06/28/12 17:36:15","113.5508","50.3","215.38","368","60.0","32"
"06/28/12 17:41:16","113.5541","47.1","214.7","176","60.03","32"
"06/28/12 17:46:14","113.5571","42.0","214.88","179","60.0","32"
"06/28/12 17:51:14","113.5599","38.5","214.41","142","60.03","32"
"06/28/12 17:56:14","113.5624","27.3","213.82","220","60.03","31"
"06/28/12 18:01:16","113.5646","26.2","214.12","87","60.03","31"
"06/28/12 18:06:14","113.5664","21.2","214.35","15","60.03","31"
"06/28/12 18:11:15","113.5681","14.3","214.55","39","60.03","31"
"06/28/12 18:16:15","113.5694","16.2","214.7","65","60.03","31"
"06/28/12 18:21:16","113.5706","12.6","214.98","5","60.03","31"
"06/28/12 18:26:15","113.5714","0.0","214.88","131","60.03","30"
"06/28/12 18:31:16","113.5722","3.7","215.07","0","60.03","30"
"06/28/12 18:36:15","113.5727","12.3","215.14","28","60.0","30"
"06/28/12 18:41:16","113.5731","0.0","213.69","0","60.03","30"
"06/28/12 18:46:16","113.5734","0.0","214.21","0","60.03","30"
"06/28/12 18:51:14","113.5737","0.0","213.69","0","60.0","30"
"06/28/12 18:56:14","113.5739","0.0","214.01","0","60.03","30"
"06/28/12 19:01:15","113.5742","13.9","214.51","3","60.0","30"
"06/28/12 19:06:15","113.5744","0.0","213.85","0","60.0","30"
"06/28/12 19:16:15","113.5748","0.0","214.44","0","60.03","29"
"06/28/12 19:21:15","113.575","11.2","213.91","29","60.0","29"
"06/29/12 06:21:15","113.5766","0.0","214.44","0","60.03","22"
"06/29/12 06:26:16","113.5768","0.0","213.76","0","60.03","22"
"06/29/12 06:31:16","113.5772","0.0","213.58","0","60.0","22"
"06/29/12 06:36:15","113.5777","12.8","213.17","70","60.03","23"
"06/29/12 06:41:15","113.5784","13.9","213.0","3","60.03","23"
"06/29/12 06:46:16","113.5792","16.0","209.64","132","60.03","23"
"06/29/12 06:51:15","113.5803","13.2","213.46","3","60.03","23"
"06/29/12 06:56:16","113.5816","14.0","213.59","3","60.0","23"
"06/29/12 07:01:16","113.5832","23.7","212.91","64","60.03","24"
"06/29/12 07:06:15","113.585","34.2","213.52","283","60.03","24"
"06/29/12 07:11:15","113.5871","32.5","212.74","160","60.03","24"
"06/29/12 07:16:16","113.5895","36.0","213.04","282","60.0","24"
"06/29/12 07:21:15","113.5921","41.3","213.94","98","60.0","25"
"06/29/12 07:26:15","113.595","34.6","214.58","169","60.03","25"
"06/29/12 07:31:15","113.5983","38.8","213.65","215","60.0","25"
"06/29/12 07:36:16","113.6018","50.9","213.62","218","60.03","25"
"06/29/12 07:41:15","113.6057","60.4","214.09","184","60.03","25"
"06/29/12 07:46:15","113.6096","58.9","213.98","125","60.03","26"
"06/29/12 07:51:16","113.6136","56.6","212.36","173","60.03","26"
"06/29/12 07:56:15","113.6175","49.2","214.94","252","60.03","26"
"06/29/12 08:01:15","113.6215","63.2","214.88","186","60.03","26"
"06/29/12 08:06:15","113.6257","44.5","215.31","405","60.03","26"
"06/29/12 08:11:16","113.6302","43.0","215.12","376","60.0","27"
"06/29/12 08:16:15","113.6349","76.0","214.91","373","60.03","27"
"06/29/12 08:21:16","113.641","80.0","214.95","395","60.0","27"
"06/29/12 08:26:15","113.6473","84.1","214.57","407","60.0","27"
"06/29/12 08:31:16","113.654","87.5","214.51","429","60.0","28"
"06/29/12 08:36:15","113.6609","90.7","214.6","442","60.03","28"
"06/29/12 08:41:16","113.6681","93.6","215.02","452","60.0","29"
"06/29/12 08:46:16","113.6755","95.7","219.79","452","60.03","29"
"06/29/12 08:51:15","113.683","98.3","216.32","468","60.07","29"
"06/29/12 08:56:15","113.6908","102.9","216.37","490","60.03","29"
"06/29/12 09:01:15","113.6989","104.3","214.7","499","60.0","29"
"06/29/12 09:06:18","113.7072","107.6","215.91","508","60.03","29"
"06/29/12 09:11:16","113.7155","92.0","215.76","445","60.0","29"
"06/29/12 09:16:16","113.7235","115.1","216.49","539","60.03","29"
"06/29/12 09:21:15","113.7325","115.7","216.76","546","60.03","30"
"06/29/12 09:26:16","113.7416","118.1","216.64","550","60.0","30"
"06/29/12 09:31:15","113.7509","120.6","217.27","564","60.03","31"
"06/29/12 09:36:15","113.7605","125.2","217.26","584","60.0","31"
"06/29/12 09:41:16","113.7704","129.0","216.86","602","60.03","31"
"06/29/12 09:46:15","113.7803","133.1","217.53","616","60.03","31"
"06/29/12 09:51:15","113.7897","106.8","217.26","503","60.03","31"
"06/29/12 09:56:15","113.7991","129.0","216.72","603","60.03","31"
"06/29/12 10:01:16","113.8094","131.3","217.56","607","60.03","31"
"06/29/12 10:06:16","113.8196","132.3","216.92","617","60.03","31"
"06/29/12 10:11:16","113.8301","133.8","216.97","621","60.0","31"
"06/29/12 10:16:16","113.8405","135.4","218.12","622","60.03","31"
"06/29/12 10:21:15","113.8511","136.3","217.46","630","60.03","32"
"06/29/12 10:26:15","113.8616","138.1","218.11","631","60.0","32"
"06/29/12 10:31:16","113.8725","140.3","217.75","642","60.03","32"
"06/29/12 10:36:15","113.8834","140.6","215.89","649","60.03","32"
"06/29/12 10:41:15","113.8945","142.8","216.37","660","60.03","32"
"06/29/12 10:46:15","113.9056","143.2","216.59","663","60.03","32"
"06/29/12 10:51:15","113.9169","143.9","217.26","663","60.0","33"
"06/29/12 10:56:16","113.9282","144.6","217.0","669","60.0","33"
"06/29/12 11:01:15","113.9395","145.4","216.84","674","60.07","33"
"06/29/12 11:06:16","113.9509","147.8","218.23","674","60.0","33"
"06/29/12 11:11:17","113.9624","148.1","218.18","679","60.03","33"
"06/29/12 11:16:17","113.9739","148.8","217.78","683","60.03","34"
"06/29/12 11:21:16","113.9856","149.5","217.89","684","60.0","34"
"06/29/12 11:26:15","113.9972","150.7","218.07","692","60.0","34"
"06/29/12 11:31:16","114.009","150.6","217.48","690","60.0","34"
"06/29/12 11:36:15","114.0208","152.4","217.57","694","60.03","35"
"06/29/12 11:41:16","114.0327","152.8","217.58","700","60.0","35"
"06/29/12 11:46:15","114.0447","153.1","217.64","697","60.03","35"
"06/29/12 11:51:15","114.0566","152.6","216.27","702","60.03","35"
"06/29/12 11:56:15","114.0685","153.7","216.67","704","60.07","35"
"06/29/12 12:01:16","114.0806","154.6","216.44","711","60.03","35"
"06/29/12 12:06:16","114.0926","154.6","216.61","711","60.03","35"
"06/29/12 12:11:16","114.1048","157.3","217.31","716","60.03","35"
"06/29/12 12:16:16","114.117","156.8","217.04","716","60.0","35"
"06/29/12 12:21:16","114.1292","157.2","219.68","707","60.0","35"
"06/29/12 12:26:15","114.1414","156.6","218.31","706","60.0","35"
"06/29/12 12:31:15","114.1535","155.7","218.19","708","60.0","35"
"06/29/12 12:36:16","114.1657","155.6","219.24","705","60.0","36"
"06/29/12 12:41:15","114.1777","154.7","217.94","708","60.0","36"
"06/29/12 12:46:16","114.1898","154.8","217.85","704","60.0","36"
"06/29/12 12:51:17","114.2019","154.1","218.02","706","60.03","37"
"06/29/12 12:56:15","114.2139","154.4","218.11","704","60.0","37"
"06/29/12 13:01:16","114.226","154.9","218.08","709","60.07","37"
"06/29/12 13:06:16","114.2379","154.1","217.49","702","60.03","37"
"06/29/12 13:11:15","114.2499","153.5","216.37","705","60.0","37"
"06/29/12 13:16:16","114.2619","153.9","216.92","705","60.0","37"
"06/29/12 13:21:15","114.2738","151.9","216.75","697","60.03","37"
"06/29/12 13:26:16","114.2856","152.9","217.38","701","60.03","37"
"06/29/12 13:31:16","114.2975","151.4","217.49","689","60.0","37"
"06/29/12 13:36:16","114.3093","150.7","217.62","690","60.03","37"
"06/29/12 13:41:15","114.321","150.7","217.86","690","60.0","37"
"06/29/12 13:46:15","114.3327","149.1","219.33","679","60.03","37"
"06/29/12 13:51:16","114.3443","147.6","218.92","676","60.0","37"
"06/29/12 13:56:15","114.3558","148.0","218.92","675","60.03","36"
"06/29/12 14:01:15","114.3673","147.1","218.53","671","60.03","36"
"06/29/12 14:06:15","114.3787","147.7","218.8","670","60.0","36"
"06/29/12 14:11:16","114.3904","146.0","216.48","674","60.03","37"
"06/29/12 14:16:15","114.3991","87.1","215.27","422","60.0","36"
"06/29/12 14:21:15","114.4064","78.0","215.19","386","60.03","35"
"06/29/12 14:26:16","114.4135","147.4","216.96","673","60.0","34"
"06/29/12 14:31:15","114.4248","124.6","216.5","584","60.0","35"
"06/29/12 14:36:17","114.4329","157.3","218.24","717","60.0","35"
"06/29/12 14:41:16","114.4446","142.8","219.22","649","60.03","36"
"06/29/12 14:46:17","114.4552","135.8","218.5","625","60.0","36"
"06/29/12 14:51:16","114.4654","131.8","218.37","607","60.0","36"
"06/29/12 14:56:15","114.4755","130.1","216.34","604","60.0","36"
"06/29/12 15:01:16","114.4856","128.2","216.3","598","60.0","36"
"06/29/12 15:06:15","114.4955","127.2","216.58","593","60.03","36"
"06/29/12 15:11:15","114.5053","124.6","216.04","582","60.0","36"
"06/29/12 15:16:16","114.5149","123.4","216.71","575","60.0","35"
"06/29/12 15:21:15","114.5244","120.5","220.43","555","60.0","36"
"06/29/12 15:26:16","114.5337","117.9","217.76","552","60.0","35"
"06/29/12 15:31:16","114.5429","116.4","217.44","538","60.0","35"
"06/29/12 15:36:16","114.5518","113.9","217.09","536","60.0","35"
"06/29/12 15:41:15","114.5606","111.7","216.5","527","60.03","35"
"06/29/12 15:46:16","114.5692","109.8","216.4","518","60.0","35"
"06/29/12 15:51:15","114.5776","106.9","215.89","505","60.0","35"
"06/29/12 15:56:17","114.5859","104.7","214.71","500","60.07","35"
"06/29/12 16:01:17","114.5939","101.9","216.3","485","60.03","35"
"06/29/12 16:06:15","114.6017","99.5","216.24","475","60.03","35"
"06/29/12 16:11:16","114.6094","96.7","216.51","458","60.0","35"
"06/29/12 16:16:15","114.6167","93.7","217.09","448","60.0","35"
"06/29/12 16:21:15","114.6239","90.9","218.15","434","60.0","35"
"06/29/12 16:26:16","114.6309","88.4","215.66","430","60.03","34"
"06/29/12 16:31:16","114.6377","86.0","216.16","415","60.03","34"
"06/29/12 16:36:16","114.6442","82.7","215.12","405","60.03","34"
"06/29/12 16:41:17","114.6506","79.9","215.73","389","60.03","34"
"06/29/12 16:46:15","114.6566","76.4","215.21","377","60.0","34"
"06/29/12 16:51:16","114.6625","73.2","215.28","365","60.03","34"
"06/29/12 16:56:16","114.668","70.7","215.52","354","60.0","34"
"06/29/12 17:01:16","114.6734","67.4","215.24","341","60.03","33"
"06/29/12 17:06:15","114.6785","64.2","214.83","327","60.03","33"
"06/29/12 17:11:16","114.6834","52.4","215.38","346","60.03","33"
"06/29/12 17:16:15","114.6872","43.5","214.7","408","60.03","33"
"06/29/12 17:21:15","114.6911","47.6","214.78","391","60.03","33"
"06/29/12 17:26:15","114.695","46.1","215.14","76","60.03","33"
"06/29/12 17:31:17","114.6989","40.1","215.35","181","60.03","32"
"06/29/12 17:36:16","114.7024","50.6","214.67","318","60.07","32"
"06/29/12 17:41:15","114.7057","38.8","215.1","174","60.03","32"
"06/29/12 17:46:16","114.7087","42.4","214.93","140","60.03","32"
"06/29/12 17:51:16","114.7114","37.6","215.38","235","60.03","32"
"06/29/12 17:56:15","114.7138","30.9","215.42","133","60.07","32"
"06/29/12 18:01:15","114.716","30.4","214.64","52","60.03","32"
"06/29/12 18:06:16","114.7179","22.3","214.62","198","60.03","32"
"06/29/12 18:11:16","114.7196","21.5","214.09","23","60.0","32"
"06/29/12 18:16:16","114.721","16.4","213.91","255","60.0","32"
"06/29/12 18:21:16","114.7222","14.1","213.94","33","60.03","32"
"06/29/12 18:26:15","114.7231","11.2","213.23","54","60.07","31"
"06/29/12 18:31:17","114.7239","14.2","212.6","87","60.03","31"
"06/29/12 18:36:16","114.7245","12.6","213.0","68","60.03","31"
"06/29/12 18:41:16","114.725","0.0","212.89","0","60.03","31"
"06/29/12 18:46:15","114.7254","0.0","212.76","0","60.03","31"
"06/29/12 18:51:15","114.7258","12.4","212.61","33","60.03","31"
"06/29/12 18:56:16","114.7262","10.4","213.19","55","60.03","30"
"06/29/12 19:01:16","114.7265","0.0","213.19","0","60.03","30"
"06/29/12 19:06:16","114.7267","0.0","212.55","0","60.0","30"
"06/29/12 19:11:17","114.727","0.0","213.11","0","60.03","30"
"06/29/12 19:16:16","114.7272","0.0","213.25","0","60.03","30"
"06/29/12 19:31:15","114.7279","12.5","213.07","22","60.0","29"
"06/30/12 06:16:29","114.7292","0.0","214.63","0","60.0","20"
"06/30/12 06:21:30","114.7295","0.0","213.97","0","60.03","21"
"06/30/12 06:26:29","114.7298","0.0","214.3","0","60.03","21"
"06/30/12 06:31:31","114.7302","5.2","214.37","0","60.0","21"
"06/30/12 06:36:30","114.7307","12.9","214.75","1","60.03","21"
"06/30/12 06:41:30","114.7314","12.8","214.32","6","60.0","21"
"06/30/12 06:46:29","114.7323","15.6","214.69","31","60.03","22"
"06/30/12 06:51:29","114.7334","24.4","214.52","227","60.03","22"
"06/30/12 06:56:30","114.7347","18.1","214.55","22","60.03","22"
"06/30/12 07:01:33","114.7362","26.3","214.64","90","60.03","22"
"06/30/12 07:06:32","114.7381","16.5","214.16","174","60.03","23"
"06/30/12 07:11:31","114.7401","24.8","214.55","62","60.0","23"
"06/30/12 07:16:32","114.7425","27.5","214.29","274","60.03","23"
"06/30/12 07:21:37","114.7451","32.0","214.08","105","60.0","24"
"06/30/12 07:26:35","114.748","33.9","214.45","292","60.0","24"
"06/30/12 07:31:36","114.7512","36.6","214.71","132","60.0","24"
"06/30/12 07:36:37","114.7546","39.8","215.5","134","60.0","24"
"06/30/12 07:41:36","114.7583","53.0","215.49","313","60.0","25"
"06/30/12 07:46:36","114.7622","48.3","214.92","189","60.03","25"
"06/30/12 07:51:36","114.7661","60.0","214.44","195","60.03","25"
"06/30/12 07:56:36","114.77","56.4","215.24","108","60.0","26"
"06/30/12 08:01:37","114.7739","61.5","215.46","99","60.0","26"
"06/30/12 08:06:36","114.778","63.5","215.54","367","60.03","26"
"06/30/12 08:11:38","114.7823","59.2","215.67","86","60.03","27"
"06/30/12 08:16:39","114.7867","63.5","215.76","265","60.03","27"
"06/30/12 08:21:37","114.7915","75.1","215.83","373","60.0","27"
"06/30/12 08:26:39","114.7975","78.2","215.06","387","60.03","27"
"06/30/12 08:31:39","114.8037","81.2","215.22","396","60.03","28"
"06/30/12 08:36:38","114.81","84.6","215.71","411","60.03","28"
"06/30/12 08:41:38","114.8167","87.7","216.55","422","60.0","28"
"06/30/12 08:46:37","114.8236","90.0","215.89","435","60.0","29"
"06/30/12 08:51:37","114.8308","92.9","215.87","449","60.03","29"
"06/30/12 08:56:37","114.838","95.4","216.12","459","60.0","29"
"06/30/12 09:01:37","114.8456","97.8","216.18","466","60.0","30"
"06/30/12 09:06:37","114.8531","100.1","215.89","479","60.0","30"
"06/30/12 09:11:38","114.8611","103.1","215.66","492","60.03","30"
"06/30/12 09:16:38","114.8692","105.7","216.15","501","60.0","31"
"06/30/12 09:21:40","114.8776","107.6","217.24","508","60.0","31"
"06/30/12 09:26:38","114.886","110.9","217.04","518","60.0","31"
"06/30/12 09:31:41","114.8948","112.8","217.41","528","60.0","31"
"06/30/12 09:36:39","114.9035","114.5","218.37","535","60.0","31"
"06/30/12 09:41:47","114.9127","116.5","216.88","544","60.03","32"
"06/30/12 09:46:47","114.9219","118.4","217.53","553","60.03","32"
"06/30/12 09:51:48","114.9312","119.8","218.08","558","60.03","32"
"06/30/12 09:56:48","114.9406","122.4","217.68","565","60.03","32"
"06/30/12 10:01:49","114.9502","123.4","218.16","575","60.03","32"
"06/30/12 10:06:48","114.9599","125.9","217.47","583","60.0","33"
"06/30/12 10:11:48","114.9698","127.0","217.83","583","60.0","33"
"06/30/12 10:16:48","114.9796","128.1","218.23","595","60.0","34"
"06/30/12 10:21:48","114.9897","129.9","218.77","599","60.0","34"
"06/30/12 10:26:48","114.9998","130.7","217.54","608","60.03","35"
"06/30/12 10:31:47","115.01","131.9","217.41","613","60.03","35"
"06/30/12 10:36:49","115.0204","135.7","218.39","626","60.03","35"
"06/30/12 10:41:48","115.0311","136.5","217.91","632","60.07","35"
"06/30/12 10:46:48","115.0417","137.8","217.85","635","60.0","35"
"06/30/12 10:51:49","115.0526","139.9","217.79","644","60.03","35"
"06/30/12 10:56:48","115.0634","140.1","218.28","647","60.03","35"
"06/30/12 11:01:48","115.0744","142.1","218.72","647","60.03","35"
"06/30/12 11:06:48","115.0855","143.6","218.05","657","60.03","35"
"06/30/12 11:11:49","115.0968","143.0","217.54","657","60.03","35"
"06/30/12 11:16:47","115.1079","143.9","218.58","658","60.0","36"
"06/30/12 11:21:48","115.1192","144.3","218.38","661","60.03","36"
"06/30/12 11:26:48","115.1304","146.3","218.53","665","60.0","36"
"06/30/12 11:31:47","115.1418","146.9","218.29","676","60.0","36"
"06/30/12 11:36:48","115.1533","148.2","218.4","677","60.03","36"
"06/30/12 11:41:47","115.165","149.9","218.37","686","60.03","35"
"06/30/12 11:46:49","115.1766","148.5","217.76","676","60.0","36"
"06/30/12 11:51:48","115.1881","148.3","217.81","676","60.03","36"
"06/30/12 11:56:48","115.1997","149.7","218.09","683","60.07","36"
"06/30/12 12:01:48","115.2114","150.6","217.72","690","60.0","36"
"06/30/12 12:06:48","115.2231","150.4","217.71","686","60.03","37"
"06/30/12 12:11:48","115.2349","151.0","217.91","686","60.03","37"
"06/30/12 12:16:49","115.2467","151.2","218.13","690","60.03","37"
"06/30/12 12:21:48","115.2585","153.1","218.21","696","60.0","37"
"06/30/12 12:26:48","115.2704","153.3","217.77","700","60.0","36"
"06/30/12 12:31:49","115.2824","153.5","217.32","701","60.0","36"
"06/30/12 12:36:48","115.2943","155.0","218.51","706","60.03","36"
"06/30/12 12:41:49","115.3064","153.1","218.54","700","60.0","36"
"06/30/12 12:46:47","115.3183","154.7","218.17","708","60.03","36"
"06/30/12 12:51:47","115.3301","156.7","218.41","709","60.0","36"
"06/30/12 12:56:48","115.3422","154.3","219.24","700","60.03","36"
"06/30/12 13:01:48","115.3541","153.9","218.42","701","60.03","36"
"06/30/12 13:06:48","115.3646","155.9","218.32","711","60.0","37"
"06/30/12 13:11:48","115.3763","150.2","219.46","677","60.0","37"
"06/30/12 13:16:47","115.3882","151.7","219.31","689","60.0","38"
"06/30/12 13:21:48","115.4","150.3","218.64","687","60.03","37"
"06/30/12 13:26:48","115.4117","150.6","219.25","685","60.03","37"
"06/30/12 13:31:49","115.4234","150.7","218.74","688","60.0","37"
"06/30/12 13:36:48","115.4345","150.1","218.89","685","60.03","37"
"06/30/12 13:41:49","115.4461","148.1","218.7","672","60.03","38"
"06/30/12 13:46:49","115.4575","146.0","218.29","667","60.0","38"
"06/30/12 13:51:48","115.4689","145.2","217.65","665","60.0","38"
"06/30/12 13:56:47","115.4801","144.1","218.2","660","60.03","38"
"06/30/12 14:01:48","115.4914","143.7","218.32","653","60.03","38"
"06/30/12 14:06:49","115.5026","144.7","218.01","662","60.0","37"
"06/30/12 14:11:48","115.5137","142.7","218.62","656","60.03","37"
"06/30/12 14:16:48","115.5234","124.4","217.42","580","60.03","36"
"06/30/12 14:21:49","115.5341","141.7","218.35","651","60.03","36"
"06/30/12 14:26:48","115.5449","139.2","218.09","636","60.0","36"
"06/30/12 14:31:48","115.5557","137.3","217.57","634","60.0","35"
"06/30/12 14:36:48","115.5663","135.4","217.27","623","60.03","36"
"06/30/12 14:41:47","115.5768","134.9","217.2","622","60.0","35"
"06/30/12 14:46:48","115.5873","132.9","217.4","616","60.03","35"
"06/30/12 14:51:48","115.5976","131.0","217.49","606","60.03","35"
"06/30/12 14:56:48","115.6078","129.1","217.66","598","60.0","35"
"06/30/12 15:01:48","115.6178","127.2","217.71","590","60.03","35"
"06/30/12 15:06:48","115.6276","125.6","217.23","582","60.0","35"
"06/30/12 15:11:48","115.6373","123.6","217.53","578","60.0","35"
"06/30/12 15:16:49","115.6469","121.9","217.45","569","60.03","35"
"06/30/12 15:21:49","115.6564","120.2","216.58","564","60.03","34"
"06/30/12 15:26:49","115.6656","117.6","216.72","552","60.0","34"
"06/30/12 15:31:47","115.6746","115.5","216.96","539","60.03","34"
"06/30/12 15:36:48","115.6835","113.6","216.73","534","60.03","34"
"06/30/12 15:41:49","115.6923","111.0","215.78","525","60.07","34"
"06/30/12 15:46:49","115.7008","108.7","216.37","515","60.0","33"
"06/30/12 15:51:48","115.7092","105.4","216.07","501","60.07","33"
"06/30/12 15:56:48","115.7173","103.6","217.21","489","60.0","33"
"06/30/12 16:01:49","115.7253","100.5","216.85","478","60.0","33"
"06/30/12 16:06:49","115.733","97.7","216.8","464","60.03","33"
"06/30/12 16:11:48","115.7405","94.6","216.4","450","60.03","33"
"06/30/12 16:16:49","115.7477","92.0","216.42","443","60.0","33"
"06/30/12 16:21:48","115.7548","89.5","216.58","430","60.0","33"
"06/30/12 16:26:48","115.7617","87.2","216.61","422","60.0","33"
"06/30/12 16:31:48","115.7683","84.4","215.99","412","60.03","33"
"06/30/12 16:36:48","115.7747","81.3","216.18","392","60.03","33"
"06/30/12 16:41:49","115.781","78.4","215.85","386","60.0","33"
"06/30/12 16:46:49","115.7869","75.6","216.0","371","60.0","33"
"06/30/12 16:51:49","115.7927","72.8","215.41","357","60.03","32"
"06/30/12 16:56:49","115.7982","69.8","216.07","349","60.03","32"
"06/30/12 17:01:48","115.8035","66.7","215.92","334","60.0","32"
"06/30/12 17:06:47","115.8087","68.2","215.88","338","60.0","32"
"06/30/12 17:11:48","115.812","23.0","214.99","216","60.0","32"
"06/30/12 17:16:48","115.8139","25.0","214.68","61","60.03","31"
"06/30/12 17:21:48","115.816","31.9","214.98","169","60.0","31"
"06/30/12 17:26:48","115.8183","36.1","215.09","270","60.0","31"
"06/30/12 17:31:48","115.8209","29.9","215.35","119","60.03","31"
"06/30/12 17:36:49","115.8236","35.3","214.97","263","60.0","31"
"06/30/12 17:41:49","115.8265","45.8","216.4","142","60.03","30"
"06/30/12 17:46:48","115.8293","31.7","215.48","318","60.03","31"
"06/30/12 17:51:48","115.8314","25.6","214.44","135","60.03","31"
"06/30/12 17:56:48","115.8328","18.0","214.89","129","60.03","31"
"06/30/12 18:01:48","115.834","17.2","214.73","67","60.03","30"
"06/30/12 18:06:49","115.8354","20.6","214.57","14","60.0","30"
"06/30/12 18:11:49","115.8368","13.9","215.08","19","60.03","30"
"06/30/12 18:16:47","115.8383","30.1","214.83","99","60.0","29"
"06/30/12 18:21:48","115.8401","30.1","214.87","87","60.03","29"
"06/30/12 18:26:48","115.8417","31.2","214.88","65","60.03","29"
"06/30/12 18:31:48","115.8435","23.6","214.85","65","60.07","29"
"06/30/12 18:36:49","115.8449","15.6","214.58","128","60.03","29"
"06/30/12 18:41:48","115.8459","10.6","214.49","27","60.0","29"
"06/30/12 18:46:49","115.8467","0.0","214.4","0","60.03","29"
"06/30/12 18:51:48","115.8472","11.3","213.24","2","60.0","29"
"06/30/12 18:56:48","115.8477","1.9","214.13","69","60.03","28"
"06/30/12 19:01:48","115.8484","2.3","214.24","5","60.03","28"
"06/30/12 19:06:49","115.8492","16.0","213.3","12","60.03","28"
"06/30/12 19:11:49","115.8499","6.9","214.02","0","60.03","28"
"06/30/12 19:16:49","115.8505","14.6","213.92","0","60.03","28"
"06/30/12 19:21:48","115.851","0.8","213.78","0","60.03","28"
"06/30/12 19:26:49","115.8514","13.7","213.91","0","60.03","28"
"06/30/12 19:31:48","115.8518","13.6","214.27","195","60.03","29"
"06/30/12 19:36:49","115.8521","13.1","213.71","1","60.03","29"
"06/30/12 19:41:49","115.8523","12.5","213.75","22","60.0","28"
"06/30/12 19:46:48","115.8524","0.0","214.17","0","60.03","28"
"06/30/12 19:56:48","115.8527","0.0","213.88","0","60.03","28"
"07/01/12 06:16:48","115.8536","0.0","214.04","0","60.0","19"
"07/01/12 06:21:49","115.8538","0.0","214.0","0","60.03","19"
"07/01/12 06:26:49","115.8543","0.0","214.77","191","60.03","19"
"07/01/12 06:31:50","115.8551","12.3","214.71","3","60.0","20"
"07/01/12 06:36:48","115.8561","16.0","214.35","9","60.03","20"
"07/01/12 06:41:48","115.8571","16.0","213.75","63","60.03","21"
"07/01/12 06:46:49","115.8584","11.3","215.17","13","60.03","22"
"07/01/12 06:51:50","115.86","11.3","214.45","25","60.03","22"
"07/01/12 06:56:48","115.8617","16.9","215.27","68","60.03","23"
"07/01/12 07:01:49","115.8632","12.4","214.63","4","60.0","23"
"07/01/12 07:06:50","115.8647","31.6","214.64","57","60.03","24"
"07/01/12 07:11:49","115.8669","32.5","214.53","179","60.03","25"
"07/01/12 07:16:49","115.8692","27.8","214.81","249","60.03","25"
"07/01/12 07:21:49","115.8719","40.4","215.4","191","60.03","26"
"07/01/12 07:26:48","115.8744","12.1","213.8","5","60.03","27"
"07/01/12 07:31:49","115.8765","34.7","215.03","253","60.07","27"
"07/01/12 07:36:49","115.8786","50.4","215.47","208","60.03","27"
"07/01/12 07:41:48","115.8821","51.9","215.55","392","60.0","28"
"07/01/12 07:46:49","115.8859","58.3","215.87","103","60.0","29"
"07/01/12 07:51:49","115.8898","57.0","215.02","95","60.0","29"
"07/01/12 07:56:50","115.8937","58.3","215.07","240","60.0","30"
"07/01/12 08:01:50","115.8976","38.5","214.5","85","60.03","31"
"07/01/12 08:06:48","115.9014","62.9","215.19","320","60.0","31"
"07/01/12 08:11:49","115.9064","65.8","216.31","327","60.0","31"
"07/01/12 08:16:50","115.9116","68.5","216.31","342","60.03","31"
"07/01/12 08:21:49","115.917","71.1","215.06","358","60.03","32"
"07/01/12 08:26:48","115.9227","74.4","215.07","370","60.03","32"
"07/01/12 08:31:48","115.9285","77.0","214.92","382","60.03","32"
"07/01/12 08:36:50","115.9347","80.0","215.23","390","60.03","33"
"07/01/12 08:41:49","115.9409","83.0","215.69","406","60.0","33"
"07/01/12 08:46:49","115.9475","85.9","215.84","417","60.03","33"
"07/01/12 08:51:49","115.9542","88.3","215.45","427","60.03","34"
"07/01/12 08:56:48","115.9612","91.2","215.75","438","60.0","34"
"07/01/12 09:01:49","115.9684","94.6","216.44","455","60.03","34"
"07/01/12 09:06:49","115.976","97.7","216.72","467","60.03","33"
"07/01/12 09:11:50","115.9836","99.9","216.34","474","60.0","33"
"07/01/12 09:16:50","115.9914","102.2","216.52","484","60.03","33"
"07/01/12 09:21:48","115.9994","104.6","216.63","496","60.03","34"
"07/01/12 09:26:50","116.0076","107.0","216.39","507","60.03","34"
"07/01/12 09:31:48","116.016","109.2","216.82","515","60.03","34"
"07/01/12 09:36:49","116.0246","110.6","216.58","521","60.0","34"
"07/01/12 09:41:50","116.0333","113.0","216.64","532","60.03","34"
"07/01/12 09:46:48","116.0422","115.3","217.4","537","60.03","34"
"07/01/12 09:51:48","116.0512","116.9","217.0","543","60.03","34"
"07/01/12 09:56:49","116.0603","118.4","217.28","551","60.03","34"
"07/01/12 10:01:49","116.0697","121.1","217.64","566","60.03","34"
"07/01/12 10:06:48","116.0792","124.3","218.1","578","60.03","34"
"07/01/12 10:11:50","116.089","125.8","218.06","581","60.03","35"
"07/01/12 10:16:48","116.0987","126.2","217.83","582","60.0","35"
"07/01/12 10:21:49","116.1085","127.9","217.23","597","60.03","35"
"07/01/12 10:26:49","116.1186","130.1","217.73","600","60.03","35"
"07/01/12 10:31:50","116.1287","130.5","218.13","602","60.0","35"
"07/01/12 10:36:49","116.139","132.6","217.95","609","60.03","35"
"07/01/12 10:41:50","116.1493","133.8","217.63","620","60.03","35"
"07/01/12 10:46:50","116.1598","135.9","216.76","626","60.03","35"
"07/01/12 10:51:49","116.1704","137.0","217.23","628","60.03","35"
"07/01/12 10:56:49","116.1812","137.8","217.95","631","60.03","36"
"07/01/12 11:01:50","116.1918","138.2","217.68","636","60.0","36"
"07/01/12 11:06:50","116.2027","140.9","217.12","647","60.03","36"
"07/01/12 11:11:49","116.2137","141.5","216.91","656","60.03","36"
"07/01/12 11:16:50","116.2248","143.0","217.31","658","60.0","36"
"07/01/12 11:21:49","116.2358","142.5","217.95","655","60.03","36"
"07/01/12 11:26:48","116.2469","143.5","217.19","660","60.03","36"
