"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 11:31:50","116.2582","144.6","217.86","664","60.0","37"
"07/01/12 11:36:50","116.2694","144.9","217.85","665","60.0","37"
"07/01/12 11:41:49","116.2806","145.9","217.22","668","60.0","37"
"07/01/12 11:46:49","116.2921","146.2","217.27","671","60.0","37"
"07/01/12 11:51:49","116.3034","145.0","216.93","670","60.0","38"
"07/01/12 11:56:49","116.3147","144.2","217.13","664","60.03","38"
"07/01/12 12:01:50","116.326","146.7","217.8","674","60.03","38"
"07/01/12 12:06:49","116.3375","147.8","218.02","674","60.0","38"
"07/01/12 12:11:49","116.349","148.2","217.84","678","60.0","38"
"07/01/12 12:16:49","116.3605","147.4","217.43","673","60.03","39"
"07/01/12 12:21:50","116.372","147.6","217.45","678","60.0","39"
"07/01/12 12:26:50","116.3835","147.6","218.02","677","60.0","39"
"07/01/12 12:31:50","116.395","146.7","218.78","671","60.0","40"
"07/01/12 12:36:48","116.4063","145.9","217.83","667","60.03","41"
"07/01/12 12:41:48","116.4176","145.4","217.95","667","60.0","41"
"07/01/12 12:46:50","116.429","144.9","217.9","666","60.0","42"
"07/01/12 12:51:50","116.4402","144.9","217.51","667","60.03","42"
"07/01/12 12:56:50","116.4515","144.9","217.19","668","60.03","42"
"07/01/12 13:01:49","116.4628","144.3","217.6","664","60.0","42"
"07/01/12 13:06:49","116.4739","142.7","218.37","656","60.03","43"
"07/01/12 13:11:49","116.4851","144.6","218.49","663","60.03","43"
"07/01/12 13:16:49","116.4963","142.8","217.44","654","60.0","43"
"07/01/12 13:21:50","116.5074","141.9","216.97","652","60.03","43"
"07/01/12 13:26:50","116.5185","143.5","216.77","663","60.03","43"
"07/01/12 13:31:49","116.5296","141.4","217.42","651","60.03","44"
"07/01/12 13:36:48","116.5406","140.9","217.16","646","60.03","43"
"07/01/12 13:41:48","116.5515","140.8","217.09","646","60.0","43"
"07/01/12 13:46:49","116.5625","138.5","217.17","642","60.07","44"
"07/01/12 13:51:50","116.5732","137.3","216.53","637","60.03","44"
"07/01/12 13:56:49","116.5838","137.0","217.02","634","60.03","44"
"07/01/12 14:01:49","116.5944","136.9","217.77","628","60.07","44"
"07/01/12 14:06:49","116.605","134.7","217.08","624","60.03","44"
"07/01/12 14:11:49","116.6155","133.0","216.95","616","60.0","45"
"07/01/12 14:16:48","116.6257","131.3","217.18","607","60.0","45"
"07/01/12 14:21:49","116.6359","130.3","216.99","604","60.0","46"
"07/01/12 14:26:49","116.646","128.4","216.16","600","60.03","47"
"07/01/12 14:31:49","116.656","129.0","216.79","599","60.03","46"
"07/01/12 14:36:50","116.666","128.7","217.02","596","60.0","45"
"07/01/12 14:41:49","116.6759","127.1","217.09","587","60.03","45"
"07/01/12 14:46:49","116.6856","123.3","216.56","575","60.0","46"
"07/01/12 14:51:49","116.6952","123.8","215.54","578","60.03","44"
"07/01/12 14:56:48","116.7048","122.2","216.39","571","60.0","44"
"07/01/12 15:01:49","116.7142","118.9","216.2","557","60.0","44"
"07/01/12 15:06:48","116.7235","118.6","216.62","553","60.0","44"
"07/01/12 15:11:49","116.7326","117.0","216.52","551","60.03","43"
"07/01/12 15:16:49","116.7417","114.6","217.19","537","60.0","43"
"07/01/12 15:21:49","116.7505","113.5","216.74","531","60.03","43"
"07/01/12 15:26:49","116.7593","110.9","217.49","519","60.0","43"
"07/01/12 15:31:49","116.7678","108.6","216.51","513","60.0","43"
"07/01/12 15:36:50","116.7763","106.5","216.75","503","60.03","43"
"07/01/12 15:41:48","116.7844","105.0","216.85","492","60.0","43"
"07/01/12 15:46:50","116.7925","102.6","216.53","485","60.03","43"
"07/01/12 15:51:50","116.8004","100.1","216.45","480","60.03","43"
"07/01/12 15:56:48","116.8081","98.5","216.43","471","60.03","43"
"07/01/12 16:01:50","116.8158","95.9","217.24","461","60.03","42"
"07/01/12 16:06:50","116.8232","93.5","217.51","448","60.0","42"
"07/01/12 16:11:50","116.8303","90.0","216.12","435","60.0","43"
"07/01/12 16:16:49","116.8372","87.7","216.66","426","60.03","43"
"07/01/12 16:21:49","116.8439","85.8","215.97","416","60.0","42"
"07/01/12 16:26:49","116.8505","83.3","215.53","405","60.03","42"
"07/01/12 16:31:49","116.8568","81.1","215.7","395","60.03","42"
"07/01/12 16:36:49","116.8631","77.8","216.22","386","60.03","41"
"07/01/12 16:41:49","116.869","75.4","216.24","372","60.03","41"
"07/01/12 16:46:50","116.8748","72.9","215.97","360","60.03","41"
"07/01/12 16:51:48","116.8803","70.0","215.75","350","60.03","40"
"07/01/12 16:56:48","116.8856","67.1","216.09","334","60.03","40"
"07/01/12 17:01:48","116.8907","64.2","216.21","326","59.96","39"
"07/01/12 17:06:50","116.8956","61.5","215.21","314","60.0","39"
"07/01/12 17:11:50","116.8995","49.3","215.2","129","60.0","39"
"07/01/12 17:16:50","116.9035","57.9","214.95","154","60.03","39"
"07/01/12 17:21:49","116.9073","43.0","214.49","374","60.0","38"
"07/01/12 17:26:50","116.9112","55.7","213.97","83","60.03","38"
"07/01/12 17:31:50","116.9148","39.6","214.88","127","60.03","38"
"07/01/12 17:36:50","116.9181","42.9","215.03","335","60.03","38"
"07/01/12 17:41:49","116.9212","43.9","214.52","154","60.03","38"
"07/01/12 17:46:49","116.9241","30.1","214.93","268","60.03","38"
"07/01/12 17:51:49","116.9267","35.8","214.72","71","60.07","38"
"07/01/12 17:56:49","116.929","22.2","214.13","160","60.03","37"
"07/01/12 18:01:49","116.931","14.9","214.0","20","60.0","36"
"07/01/12 18:06:50","116.9326","16.6","213.87","72","60.03","35"
"07/01/12 18:11:50","116.9341","21.2","213.78","131","60.0","35"
"07/01/12 18:16:48","116.9355","15.1","213.62","39","60.03","34"
"07/01/12 18:21:49","116.9365","7.7","214.57","249","60.03","34"
"07/01/12 18:26:49","116.9374","15.4","214.69","11","60.0","33"
"07/01/12 18:31:49","116.9381","11.0","214.38","3","60.03","33"
"07/01/12 18:36:49","116.9387","0.0","213.88","0","60.0","32"
"07/01/12 18:41:49","116.9391","14.0","213.89","0","60.03","32"
"07/01/12 18:46:49","116.9395","12.8","214.19","2","60.03","32"
"07/01/12 18:51:49","116.9398","0.0","213.45","0","60.07","31"
"07/01/12 18:56:50","116.9402","0.0","213.93","0","60.03","31"
"07/01/12 19:01:50","116.9404","0.0","213.98","0","60.03","31"
"07/01/12 19:06:49","116.9407","0.0","213.76","0","60.03","30"
"07/01/12 19:11:49","116.941","0.0","214.29","0","60.0","30"
"07/01/12 19:16:49","116.9413","12.9","214.81","12","60.03","30"
"07/01/12 19:21:49","116.9415","0.0","213.57","0","60.03","30"
"07/01/12 19:26:49","116.9417","0.0","213.65","220","60.03","29"
"07/01/12 19:36:48","116.9421","0.0","212.86","0","60.03","29"
"07/02/12 05:56:50","116.9432","0.0","212.44","0","60.03","21"
"07/02/12 06:01:49","116.9435","14.0","212.62","7","60.03","22"
"07/02/12 06:06:50","116.9439","0.0","212.85","0","60.07","22"
"07/02/12 06:11:50","116.9442","13.3","213.98","33","60.03","22"
"07/02/12 06:16:50","116.9445","0.0","213.22","0","60.03","22"
"07/02/12 06:21:49","116.9447","0.0","213.3","0","60.07","22"
"07/02/12 06:36:50","116.9451","0.0","212.52","0","60.03","23"
"07/02/12 06:41:50","116.9454","0.0","213.5","0","60.0","23"
"07/02/12 06:46:49","116.9458","12.9","212.16","261","60.03","23"
"07/02/12 06:51:50","116.9462","0.0","213.08","0","60.0","23"
"07/02/12 06:56:49","116.9468","12.9","213.19","2","60.03","23"
"07/02/12 07:01:49","116.9473","13.9","213.45","1","60.0","23"
"07/02/12 07:06:50","116.948","0.0","213.01","237","60.03","23"
"07/02/12 07:11:49","116.949","26.2","213.87","248","60.0","23"
"07/02/12 07:16:50","116.9512","37.6","213.61","254","60.03","24"
"07/02/12 07:21:50","116.9539","41.1","213.57","170","60.0","24"
"07/02/12 07:26:49","116.9567","42.3","214.58","314","60.0","25"
"07/02/12 07:31:50","116.9597","43.2","213.87","243","60.03","26"
"07/02/12 07:36:50","116.9629","48.8","214.08","201","60.0","26"
"07/02/12 07:41:49","116.9663","40.3","214.26","117","60.03","27"
"07/02/12 07:46:49","116.97","43.7","214.53","270","60.0","27"
"07/02/12 07:51:49","116.9738","47.9","214.16","89","60.0","28"
"07/02/12 07:56:49","116.9778","57.4","214.62","119","60.03","28"
"07/02/12 08:01:49","116.9817","55.7","214.28","151","60.03","29"
"07/02/12 08:06:50","116.9857","46.8","214.34","220","60.0","30"
"07/02/12 08:11:50","116.9897","65.0","213.6","92","60.03","30"
"07/02/12 08:16:50","116.9938","60.0","213.5","131","60.0","31"
"07/02/12 08:21:50","116.998","67.7","214.62","367","60.03","31"
"07/02/12 08:26:50","117.0021","55.2","214.12","192","60.0","31"
"07/02/12 08:31:49","117.0063","71.7","214.67","356","60.03","32"
"07/02/12 08:36:51","117.0122","77.4","215.34","377","60.0","32"
"07/02/12 08:41:49","117.0183","81.2","215.29","397","60.0","33"
"07/02/12 08:46:50","117.0247","84.0","214.99","411","60.03","33"
"07/02/12 08:51:50","117.0312","77.6","214.82","379","60.03","34"
"07/02/12 08:56:51","117.0371","81.2","214.96","401","60.03","34"
"07/02/12 09:01:50","117.0439","91.7","215.79","440","60.03","35"
"07/02/12 09:06:49","117.0513","95.8","215.36","461","60.0","35"
"07/02/12 09:11:49","117.0587","98.8","215.51","471","60.0","36"
"07/02/12 09:16:50","117.0666","103.1","215.61","491","60.0","36"
"07/02/12 09:21:50","117.0746","102.3","216.47","484","60.0","37"
"07/02/12 09:26:49","117.0826","101.9","215.87","487","60.0","37"
"07/02/12 09:31:49","117.0903","92.6","215.72","443","60.03","37"
"07/02/12 09:36:49","117.0977","91.7","213.88","446","60.0","37"
"07/02/12 09:41:50","117.1038","77.6","215.04","383","60.0","37"
"07/02/12 09:46:49","117.1099","77.2","214.91","381","60.0","37"
"07/02/12 09:51:49","117.1178","115.6","215.59","545","60.03","37"
"07/02/12 09:56:49","117.1258","110.2","215.44","521","60.0","38"
"07/02/12 10:01:50","117.1336","100.6","215.81","478","60.03","38"
"07/02/12 10:06:51","117.1417","112.3","215.37","531","60.03","38"
"07/02/12 10:11:49","117.1506","119.0","216.37","558","60.03","39"
"07/02/12 10:16:50","117.16","120.8","216.47","568","60.03","39"
"07/02/12 10:21:51","117.1696","123.9","216.72","580","60.03","40"
"07/02/12 10:26:49","117.1792","125.4","217.14","584","60.03","41"
"07/02/12 10:31:49","117.189","125.8","216.95","588","60.03","41"
"07/02/12 10:36:49","117.1988","127.3","216.78","593","60.0","42"
"07/02/12 10:41:49","117.2088","127.8","216.43","595","60.03","42"
"07/02/12 10:46:49","117.2187","126.0","215.66","588","60.03","42"
"07/02/12 10:51:49","117.2287","128.7","216.25","598","59.96","43"
"07/02/12 10:56:49","117.2387","130.1","216.18","605","60.0","43"
"07/02/12 11:01:50","117.2489","130.3","216.65","609","60.03","43"
"07/02/12 11:06:50","117.2591","132.1","216.64","611","60.03","43"
"07/02/12 11:11:51","117.2695","133.5","217.15","619","60.03","43"
"07/02/12 11:16:49","117.2799","134.7","217.19","618","60.0","43"
"07/02/12 11:21:50","117.2904","134.9","216.69","621","60.03","44"
"07/02/12 11:26:49","117.301","136.3","217.16","623","60.0","44"
"07/02/12 11:31:49","117.3115","137.8","216.93","632","60.0","44"
"07/02/12 11:36:49","117.3223","137.0","217.29","635","60.0","45"
"07/02/12 11:41:50","117.333","137.2","216.65","635","60.0","45"
"07/02/12 11:46:51","117.3437","138.0","216.89","639","60.03","46"
"07/02/12 11:51:49","117.3545","139.5","216.24","646","60.0","46"
"07/02/12 11:56:50","117.3655","140.1","217.51","645","60.07","46"
"07/02/12 12:01:49","117.3764","140.5","216.95","651","60.03","46"
"07/02/12 12:06:50","117.3874","142.2","217.59","643","60.0","46"
"07/02/12 12:11:50","117.3985","142.7","216.63","660","60.0","47"
"07/02/12 12:16:49","117.4096","143.1","217.74","654","60.03","47"
"07/02/12 12:21:51","117.4208","142.4","217.07","653","60.03","47"
"07/02/12 12:26:49","117.4319","143.5","217.12","656","60.0","47"
"07/02/12 12:31:50","117.4431","143.3","217.63","654","60.0","47"
"07/02/12 12:36:50","117.4543","144.2","217.28","659","60.0","47"
"07/02/12 12:41:50","117.4654","143.2","216.94","660","60.0","47"
"07/02/12 12:46:50","117.4764","142.4","216.7","654","60.0","47"
"07/02/12 12:51:51","117.4874","141.1","217.05","651","60.03","47"
"07/02/12 12:56:50","117.4985","141.8","216.93","653","60.03","47"
"07/02/12 13:01:50","117.5095","141.3","216.85","650","60.0","46"
"07/02/12 13:06:50","117.5205","140.9","217.15","651","60.03","46"
"07/02/12 13:11:49","117.5315","141.4","216.5","651","60.0","46"
"07/02/12 13:16:49","117.5425","140.6","216.73","651","60.03","46"
"07/02/12 13:21:50","117.5535","140.5","216.15","648","60.03","45"
"07/02/12 13:26:49","117.5643","139.7","215.84","648","60.03","45"
"07/02/12 13:31:50","117.5752","139.2","216.86","639","60.03","45"
"07/02/12 13:36:49","117.586","138.5","216.27","641","60.0","45"
"07/02/12 13:41:49","117.5967","136.8","217.59","632","60.03","45"
"07/02/12 13:46:50","117.6074","137.5","217.0","636","60.03","45"
"07/02/12 13:51:50","117.6181","135.9","216.94","630","60.03","45"
"07/02/12 13:56:49","117.6287","133.6","216.9","621","60.03","45"
"07/02/12 14:01:50","117.6391","136.5","216.68","631","60.03","45"
"07/02/12 14:06:50","117.6485","92.8","215.53","448","60.03","44"
"07/02/12 14:11:50","117.6591","135.9","216.55","625","60.0","44"
"07/02/12 14:16:49","117.6692","137.4","216.98","634","60.0","43"
"07/02/12 14:21:49","117.6794","128.3","217.45","596","60.0","43"
"07/02/12 14:26:50","117.6894","126.9","216.18","591","60.0","43"
"07/02/12 14:31:49","117.699","123.8","216.57","575","60.0","43"
"07/02/12 14:36:49","117.7086","124.0","217.07","576","60.03","42"
"07/02/12 14:41:50","117.7183","123.1","217.06","575","60.0","42"
"07/02/12 14:46:49","117.7278","121.7","216.55","569","60.03","42"
"07/02/12 14:51:50","117.7372","120.5","215.59","563","60.03","42"
"07/02/12 14:56:50","117.7466","119.6","216.35","562","60.03","42"
"07/02/12 15:01:49","117.7557","118.0","215.52","554","60.0","42"
"07/02/12 15:06:50","117.7648","115.6","215.46","545","60.0","42"
"07/02/12 15:11:50","117.7737","114.6","216.55","538","60.0","42"
"07/02/12 15:16:50","117.7825","110.0","216.29","520","60.03","41"
"07/02/12 15:21:50","117.7909","102.9","214.9","488","60.03","41"
"07/02/12 15:26:50","117.7989","100.1","215.22","482","60.03","40"
"07/02/12 15:31:51","117.8067","102.4","215.38","491","60.03","40"
"07/02/12 15:36:49","117.8142","97.8","215.15","470","60.03","40"
"07/02/12 15:41:50","117.8221","100.7","214.78","486","60.0","40"
"07/02/12 15:46:51","117.8299","92.4","214.53","447","60.0","40"
"07/02/12 15:51:50","117.837","93.6","214.9","452","60.0","39"
"07/02/12 15:56:49","117.8435","77.1","214.37","384","60.0","39"
"07/02/12 16:01:49","117.8482","82.8","214.71","405","60.03","39"
"07/02/12 16:06:50","117.8554","93.7","215.87","452","60.0","39"
"07/02/12 16:11:49","117.8626","93.6","215.5","449","60.03","39"
"07/02/12 16:16:50","117.8699","92.0","215.55","445","60.03","39"
"07/02/12 16:21:49","117.8767","87.4","215.13","423","60.0","39"
"07/02/12 16:26:50","117.8835","84.1","215.62","410","60.03","39"
"07/02/12 16:31:50","117.8898","80.3","215.11","395","60.03","39"
"07/02/12 16:36:50","117.896","77.4","214.99","381","60.03","39"
"07/02/12 16:41:50","117.9003","37.1","213.02","332","60.03","38"
"07/02/12 16:46:50","117.9042","77.3","215.65","379","60.0","38"
"07/02/12 16:56:49","117.913","68.4","215.66","341","60.03","37"
"07/02/12 17:01:50","117.9173","32.5","214.8","173","60.0","37"
"07/02/12 17:06:50","117.9215","61.8","214.68","347","60.07","36"
"07/02/12 17:11:49","117.9252","66.5","214.01","350","60.03","36"
"07/02/12 17:16:49","117.9284","45.6","214.41","144","60.0","36"
"07/02/12 17:21:50","117.9323","45.8","214.35","140","60.03","36"
"07/02/12 17:26:50","117.936","39.8","213.53","210","60.03","36"
"07/02/12 17:31:50","117.9394","35.3","213.62","272","60.03","36"
"07/02/12 17:36:49","117.9424","39.6","213.14","126","60.03","36"
"07/02/12 17:41:50","117.9451","36.3","213.77","210","60.0","36"
"07/02/12 17:46:49","117.9476","25.8","214.12","48","60.0","36"
"07/02/12 17:51:49","117.9497","36.4","213.57","157","60.0","35"
"07/02/12 17:56:51","117.9515","23.9","214.32","30","60.03","35"
"07/02/12 18:01:50","117.9531","11.7","214.11","13","60.03","35"
"07/02/12 18:06:49","117.9547","15.7","213.95","23","60.03","34"
"07/02/12 18:11:49","117.9562","15.0","213.18","19","60.0","34"
"07/02/12 18:16:50","117.9575","14.2","213.63","221","60.0","34"
"07/02/12 18:21:50","117.9588","13.9","214.07","3","60.07","33"
"07/02/12 18:26:51","117.9603","24.6","213.77","218","60.0","33"
"07/02/12 18:31:49","117.9616","21.8","214.46","250","60.03","33"
"07/02/12 18:36:49","117.9629","13.0","213.93","192","60.03","33"
"07/02/12 18:41:49","117.964","12.9","214.22","49","60.03","33"
"07/02/12 18:46:50","117.965","15.9","213.65","7","60.03","33"
"07/02/12 18:51:50","117.966","13.1","214.11","3","60.03","33"
"07/02/12 18:56:50","117.9671","15.3","212.74","5","60.03","33"
"07/02/12 19:01:50","117.9679","14.1","214.41","4","60.03","32"
"07/02/12 19:06:50","117.9688","14.5","214.06","1","60.0","32"
"07/02/12 19:11:50","117.9694","0.0","213.56","133","60.0","32"
"07/02/12 19:16:50","117.97","0.0","213.9","118","60.03","32"
"07/02/12 19:21:50","117.9705","0.0","214.03","0","60.03","32"
"07/02/12 19:26:50","117.9709","14.9","213.02","0","60.0","32"
"07/02/12 19:31:50","117.9712","0.0","213.71","0","60.03","32"
"07/02/12 19:36:49","117.9716","14.7","213.54","47","60.0","32"
"07/02/12 19:41:50","117.9718","0.0","212.56","0","60.03","31"
"07/02/12 19:46:50","117.972","0.0","212.38","0","60.03","31"
"07/03/12 06:46:51","117.9729","10.5","213.59","11","60.0","23"
"07/03/12 06:51:51","117.9732","0.0","215.22","0","60.03","23"
"07/03/12 06:56:50","117.9736","12.8","214.11","16","60.03","23"
"07/03/12 07:01:49","117.9743","11.5","214.72","65","60.03","23"
"07/03/12 07:06:51","117.9753","15.6","214.21","7","60.0","23"
"07/03/12 07:11:50","117.9764","13.0","214.05","5","60.03","24"
"07/03/12 07:16:49","117.9779","23.7","213.87","225","60.0","24"
"07/03/12 07:21:51","117.9798","17.0","212.99","22","60.03","24"
"07/03/12 07:26:51","117.9816","19.1","213.09","33","60.03","24"
"07/03/12 07:31:51","117.983","16.1","213.26","5","59.96","25"
"07/03/12 07:36:49","117.9843","15.4","213.58","11","60.03","25"
"07/03/12 07:41:50","117.9854","13.5","213.49","1","60.0","25"
"07/03/12 07:46:51","117.9864","10.8","213.56","0","60.03","25"
"07/03/12 07:51:51","117.9872","12.0","213.89","2","60.03","24"
"07/03/12 07:56:50","117.9897","58.6","213.88","174","60.0","25"
"07/03/12 08:01:50","117.9936","57.8","214.37","175","60.0","25"
"07/03/12 08:06:50","117.9976","49.0","214.65","125","60.0","26"
"07/03/12 08:11:49","118.0017","39.8","213.73","405","60.03","26"
"07/03/12 08:16:51","118.0053","25.7","213.53","66","60.0","26"
"07/03/12 08:21:49","118.0078","38.0","214.15","332","60.03","26"
"07/03/12 08:26:50","118.0126","87.6","214.73","423","60.0","26"
"07/03/12 08:31:50","118.0192","88.8","215.07","429","60.0","27"
"07/03/12 08:36:51","118.0253","36.6","213.98","353","60.03","27"
"07/03/12 08:41:49","118.0284","67.9","214.58","342","60.0","27"
"07/03/12 08:46:50","118.0342","87.1","215.55","422","60.0","27"
"07/03/12 08:51:51","118.04","44.5","214.15","252","60.0","27"
"07/03/12 08:56:49","118.0449","74.5","214.45","369","60.03","27"
"07/03/12 09:01:51","118.052","92.6","216.4","446","60.03","28"
"07/03/12 09:06:51","118.0594","96.1","215.29","462","60.03","28"
"07/03/12 09:11:50","118.0669","98.0","215.31","471","60.03","28"
"07/03/12 09:16:51","118.0746","100.2","215.68","480","60.03","29"
"07/03/12 09:21:50","118.0826","104.7","216.12","497","60.0","29"
"07/03/12 09:26:51","118.0909","108.1","216.1","514","60.0","30"
"07/03/12 09:31:50","118.0996","112.8","215.75","530","59.96","30"
"07/03/12 09:36:51","118.1083","111.6","215.6","524","60.0","30"
"07/03/12 09:41:51","118.1171","113.8","215.79","531","60.0","31"
"07/03/12 09:46:50","118.126","115.1","215.77","544","60.03","31"
"07/03/12 09:51:51","118.1351","117.9","215.39","557","60.07","31"
"07/03/12 09:56:49","118.1446","129.7","217.22","599","60.03","32"
"07/03/12 10:01:50","118.1535","120.8","217.2","565","60.03","32"
"07/03/12 10:06:50","118.163","121.6","217.68","567","60.0","32"
"07/03/12 10:11:49","118.1725","124.4","217.25","577","60.0","32"
"07/03/12 10:16:50","118.1822","125.4","217.15","580","60.03","32"
"07/03/12 10:21:51","118.1921","128.1","217.82","594","60.03","32"
"07/03/12 10:26:49","118.2021","130.5","218.81","599","60.03","32"
"07/03/12 10:31:51","118.2123","131.8","218.92","609","60.0","32"
"07/03/12 10:36:49","118.2226","133.4","218.15","615","60.0","32"
"07/03/12 10:41:50","118.233","134.6","217.8","621","60.03","32"
"07/03/12 10:46:50","118.2436","135.4","218.38","622","59.96","33"
"07/03/12 10:51:51","118.2542","136.2","217.88","628","60.03","33"
"07/03/12 10:56:49","118.2649","138.6","218.08","638","60.03","33"
"07/03/12 11:01:49","118.2757","141.0","217.68","646","60.03","33"
"07/03/12 11:06:50","118.2868","142.1","218.15","651","60.03","33"
"07/03/12 11:11:51","118.2979","143.4","218.12","659","60.0","33"
"07/03/12 11:16:49","118.3091","144.4","217.77","665","60.03","33"
"07/03/12 11:21:51","118.3205","146.5","217.83","667","60.0","33"
"07/03/12 11:26:49","118.3319","146.1","217.34","669","60.0","33"
"07/03/12 11:31:51","118.3433","147.4","217.23","678","60.0","33"
"07/03/12 11:36:50","118.3548","147.8","217.05","676","60.0","33"
"07/03/12 11:41:49","118.3663","147.9","217.3","680","60.03","34"
"07/03/12 11:46:50","118.3779","148.6","217.35","680","60.03","34"
"07/03/12 11:51:49","118.3895","149.3","216.83","688","60.03","34"
"07/03/12 11:56:51","118.4012","149.6","217.67","686","60.03","35"
"07/03/12 12:01:51","118.4128","150.2","217.43","689","60.03","35"
"07/03/12 12:06:50","118.4244","149.7","217.62","682","60.03","36"
"07/03/12 12:11:50","118.4361","149.9","217.2","687","60.03","36"
"07/03/12 12:16:50","118.4478","150.2","216.79","685","60.03","36"
"07/03/12 12:21:50","118.4595","151.0","216.94","694","60.03","36"
"07/03/12 12:26:51","118.4713","151.2","217.17","694","60.0","36"
"07/03/12 12:31:49","118.4829","149.5","217.18","684","60.03","37"
"07/03/12 12:36:51","118.4946","148.4","216.4","688","60.03","38"
"07/03/12 12:41:50","118.5062","149.7","217.53","686","60.0","38"
"07/03/12 12:46:50","118.518","150.3","217.43","689","60.0","38"
"07/03/12 12:51:50","118.5297","149.7","217.16","691","60.03","38"
"07/03/12 12:56:50","118.5413","148.6","216.87","684","60.03","38"
"07/03/12 13:01:51","118.5528","147.7","216.52","678","60.03","38"
"07/03/12 13:06:51","118.5644","148.4","216.98","679","60.0","38"
"07/03/12 13:11:50","118.5758","148.8","216.73","683","60.03","38"
"07/03/12 13:16:51","118.5875","149.4","217.21","685","60.0","38"
"07/03/12 13:21:51","118.599","147.2","216.58","681","60.0","38"
"07/03/12 13:26:49","118.6104","145.5","217.62","671","60.0","38"
"07/03/12 13:31:50","118.6217","145.7","217.04","668","60.03","38"
"07/03/12 13:36:50","118.6331","146.0","217.0","669","60.03","38"
"07/03/12 13:41:49","118.6444","145.3","216.85","671","60.03","38"
"07/03/12 13:46:50","118.6557","144.0","216.71","663","60.03","38"
"07/03/12 13:51:51","118.6669","143.1","216.94","663","60.0","37"
"07/03/12 13:56:50","118.6779","141.3","217.46","650","60.0","37"
"07/03/12 14:01:50","118.689","140.5","217.35","645","60.03","38"
"07/03/12 14:06:50","118.6999","139.6","217.34","644","60.03","37"
"07/03/12 14:11:51","118.7107","138.9","217.09","638","60.0","37"
"07/03/12 14:16:51","118.7215","137.0","217.54","633","60.0","37"
"07/03/12 14:21:51","118.7321","136.1","217.41","625","60.0","37"
"07/03/12 14:26:50","118.7426","135.0","217.35","623","60.03","37"
"07/03/12 14:31:51","118.753","132.9","216.73","616","60.03","37"
"07/03/12 14:36:51","118.7633","131.3","216.42","610","60.0","37"
"07/03/12 14:41:51","118.7735","130.1","216.49","602","60.03","37"
"07/03/12 14:46:51","118.7836","128.4","216.49","593","60.0","37"
"07/03/12 14:51:50","118.7934","126.3","216.42","589","60.03","37"
"07/03/12 14:56:51","118.8032","124.5","216.62","581","60.03","37"
"07/03/12 15:01:49","118.8128","122.7","216.68","573","60.03","37"
"07/03/12 15:06:50","118.8223","121.1","216.57","567","60.03","37"
"07/03/12 15:11:50","118.8316","119.0","216.25","560","60.0","37"
"07/03/12 15:16:49","118.8409","117.8","216.07","555","60.0","37"
"07/03/12 15:21:50","118.85","115.6","215.55","545","60.0","37"
"07/03/12 15:26:50","118.8589","113.5","215.57","535","60.0","37"
"07/03/12 15:31:50","118.8676","110.8","215.17","529","60.03","37"
"07/03/12 15:36:51","118.8762","109.8","216.07","516","60.03","37"
"07/03/12 15:41:50","118.8846","106.7","215.76","505","60.0","37"
"07/03/12 15:46:50","118.8928","104.7","215.48","498","60.03","37"
"07/03/12 15:51:50","118.9008","101.3","216.26","483","60.0","37"
"07/03/12 15:56:51","118.9087","99.6","215.87","478","60.03","37"
"07/03/12 16:01:51","118.9163","97.2","214.88","465","60.03","37"
"07/03/12 16:06:49","118.9238","94.7","214.88","458","60.03","37"
"07/03/12 16:11:50","118.931","92.2","214.0","449","60.0","36"
"07/03/12 16:16:49","118.9381","89.9","214.19","435","60.0","36"
"07/03/12 16:21:51","118.9449","87.3","215.59","424","60.03","36"
"07/03/12 16:26:50","118.9516","83.9","215.58","411","60.03","36"
"07/03/12 16:31:49","118.958","81.6","214.19","401","60.03","36"
"07/03/12 16:36:50","118.9643","78.8","213.91","391","60.07","36"
"07/03/12 16:41:51","118.9703","76.3","216.08","374","60.03","36"
"07/03/12 16:46:49","118.9761","73.1","214.59","364","60.03","36"
"07/03/12 16:51:50","118.9816","70.0","214.61","352","60.03","36"
"07/03/12 16:56:50","118.987","67.1","214.94","334","60.03","36"
"07/03/12 17:01:50","118.9921","63.5","214.44","325","60.07","36"
"07/03/12 17:06:50","118.9967","46.4","214.62","81","60.03","36"
"07/03/12 17:11:50","119.0007","41.8","215.33","355","60.0","36"
"07/03/12 17:16:50","119.0046","47.4","214.62","297","60.03","36"
"07/03/12 17:21:50","119.0086","58.8","213.56","203","60.0","36"
"07/03/12 17:26:50","119.0124","52.8","213.81","408","60.0","36"
"07/03/12 17:31:51","119.0159","50.7","214.4","365","60.03","36"
"07/03/12 17:36:49","119.0192","35.2","214.16","131","60.03","36"
"07/03/12 17:41:51","119.0223","32.0","213.5","212","60.03","36"
"07/03/12 17:46:50","119.0251","35.2","213.25","295","60.0","35"
"07/03/12 17:51:50","119.0276","35.8","213.77","112","60.07","36"
"07/03/12 17:56:50","119.0299","25.3","214.1","139","60.03","35"
"07/03/12 18:01:51","119.032","37.3","213.79","134","60.0","35"
"07/03/12 18:06:50","119.0338","30.5","213.91","195","60.03","35"
"07/03/12 18:11:50","119.0354","18.3","212.89","234","60.03","34"
"07/03/12 18:16:51","119.0369","13.2","212.42","129","60.0","34"
"07/03/12 18:21:51","119.038","21.5","212.43","156","60.03","34"
"07/03/12 18:26:50","119.0391","6.2","213.36","208","60.03","34"
"07/03/12 18:31:51","119.0399","15.2","213.38","4","60.03","34"
"07/03/12 18:36:50","119.0406","15.2","213.44","18","60.03","34"
"07/03/12 18:41:49","119.0411","0.0","213.74","0","60.03","33"
"07/03/12 18:46:50","119.0417","12.1","213.52","195","60.0","33"
"07/03/12 18:51:49","119.0422","14.8","213.26","2","60.07","33"
"07/03/12 18:56:51","119.0427","13.8","212.82","1","60.03","32"
"07/03/12 19:01:49","119.0431","13.2","212.93","38","60.0","32"
"07/03/12 19:06:50","119.0435","13.3","212.35","13","60.03","32"
"07/03/12 19:11:51","119.0438","0.0","212.51","0","60.03","32"
"07/03/12 19:16:51","119.0442","14.5","212.33","14","60.03","32"
"07/03/12 19:21:51","119.0445","0.0","212.88","0","60.0","32"
"07/03/12 19:26:50","119.0448","0.0","213.0","0","60.03","32"
"07/03/12 19:31:51","119.045","0.0","212.48","0","60.03","32"
"07/03/12 19:41:51","119.0455","0.0","213.04","0","60.03","32"
"07/03/12 19:46:50","119.0457","13.7","213.05","103","60.0","32"
"07/04/12 06:01:51","119.0467","0.0","213.78","0","60.03","23"
"07/04/12 06:06:51","119.0469","14.5","213.52","1","60.03","23"
"07/04/12 06:11:51","119.0472","0.0","212.93","0","60.03","24"
"07/04/12 06:16:50","119.0475","6.6","213.67","198","60.0","24"
"07/04/12 06:21:51","119.0479","13.7","213.74","1","60.03","24"
"07/04/12 06:26:51","119.0483","0.0","213.05","75","60.0","24"
"07/04/12 06:31:51","119.0488","5.4","213.22","0","60.0","24"
"07/04/12 06:36:50","119.0494","15.2","213.5","0","60.0","24"
"07/04/12 06:41:50","119.0501","8.4","213.21","0","60.03","24"
"07/04/12 06:46:51","119.0509","9.0","213.36","224","60.03","25"
"07/04/12 06:51:50","119.052","11.7","213.1","53","60.07","25"
"07/04/12 06:56:51","119.0532","13.0","213.69","54","60.0","26"
"07/04/12 07:01:52","119.0546","11.9","212.55","16","60.0","26"
"07/04/12 07:06:50","119.0562","15.5","213.15","161","60.0","26"
"07/04/12 07:11:50","119.0581","33.5","213.58","304","60.0","26"
"07/04/12 07:16:51","119.0601","24.7","213.56","63","60.03","26"
"07/04/12 07:21:51","119.0625","36.9","212.7","233","60.03","27"
"07/04/12 07:26:51","119.0651","39.9","213.59","288","60.0","27"
"07/04/12 07:31:51","119.0679","41.7","213.86","136","60.03","27"
"07/04/12 07:36:50","119.071","46.5","214.28","347","60.0","27"
"07/04/12 07:41:51","119.0744","47.3","214.96","229","60.0","27"
"07/04/12 07:46:51","119.0781","52.8","215.07","412","60.0","28"
"07/04/12 07:51:50","119.0819","46.3","214.7","149","60.03","28"
"07/04/12 07:56:51","119.0859","38.4","214.68","241","59.96","28"
"07/04/12 08:01:50","119.0898","47.9","214.7","123","60.03","29"
"07/04/12 08:06:50","119.0937","56.4","215.16","80","60.03","29"
"07/04/12 08:11:50","119.0978","63.1","214.42","110","60.0","29"
"07/04/12 08:16:50","119.1019","45.2","214.32","334","60.0","29"
"07/04/12 08:21:51","119.1064","70.5","215.09","390","60.0","30"
"07/04/12 08:26:51","119.1109","64.1","215.37","406","60.0","30"
"07/04/12 08:31:50","119.1162","75.5","215.05","373","60.0","31"
"07/04/12 08:36:51","119.1222","79.2","215.26","389","60.0","31"
"07/04/12 08:41:50","119.1285","81.9","214.56","401","60.0","31"
"07/04/12 08:46:51","119.1349","85.0","215.48","412","60.0","31"
"07/04/12 08:51:51","119.1417","87.5","215.63","420","60.03","31"
"07/04/12 08:56:51","119.1485","89.6","215.05","436","60.03","32"
"07/04/12 09:01:52","119.1557","92.3","215.29","447","60.03","32"
"07/04/12 09:06:51","119.163","94.8","214.72","457","60.0","32"
"07/04/12 09:11:50","119.1704","96.7","215.28","466","60.0","32"
"07/04/12 09:16:51","119.178","99.6","215.09","479","60.0","32"
"07/04/12 09:21:51","119.1859","102.3","215.47","486","60.0","33"
"07/04/12 09:26:50","119.1939","104.5","215.89","495","60.0","33"
"07/04/12 09:31:50","119.2021","103.4","216.24","489","60.03","33"
"07/04/12 09:36:51","119.21","106.0","216.24","502","60.0","34"
"07/04/12 09:41:50","119.2184","110.4","216.34","521","60.0","34"
"07/04/12 09:46:50","119.2271","112.9","217.57","529","60.03","34"
"07/04/12 09:51:51","119.2358","110.9","216.54","525","60.03","35"
"07/04/12 09:56:51","119.2444","111.6","216.42","528","60.0","35"
"07/04/12 10:01:50","119.2536","121.6","217.12","568","60.0","35"
"07/04/12 10:06:51","119.2631","121.1","217.74","566","60.03","36"
"07/04/12 10:11:51","119.2726","123.4","217.1","577","60.0","36"
"07/04/12 10:16:52","119.2823","123.3","216.85","577","60.0","36"
"07/04/12 10:21:50","119.2918","124.5","216.96","578","59.96","36"
"07/04/12 10:26:51","119.3014","122.3","216.5","573","60.0","36"
"07/04/12 10:31:51","119.3111","125.6","217.87","584","60.0","36"
"07/04/12 10:36:51","119.3209","127.9","216.88","596","60.0","37"
"07/04/12 10:41:50","119.3311","131.8","217.24","610","60.0","36"
"07/04/12 10:46:51","119.3416","135.7","216.69","629","60.0","37"
"07/04/12 10:51:51","119.3522","137.2","217.04","631","60.0","37"
"07/04/12 10:56:50","119.3628","135.5","217.21","625","60.0","38"
"07/04/12 11:01:50","119.3734","137.2","217.1","636","60.03","38"
"07/04/12 11:06:52","119.3841","139.2","217.31","642","60.0","38"
"07/04/12 11:11:50","119.3949","140.3","217.36","643","60.03","38"
"07/04/12 11:16:50","119.4058","140.0","217.59","640","60.0","38"
"07/04/12 11:21:50","119.4165","137.2","217.25","633","60.0","38"
"07/04/12 11:26:50","119.4274","139.7","217.5","645","60.0","39"
"07/04/12 11:31:50","119.4385","140.3","218.09","641","60.0","39"
"07/04/12 11:36:51","119.4494","138.1","216.77","641","60.03","39"
"07/04/12 11:41:50","119.46","138.0","217.48","638","60.03","39"
"07/04/12 11:46:51","119.4707","140.2","217.43","644","60.03","39"
"07/04/12 11:51:51","119.4817","142.2","216.83","654","60.0","39"
"07/04/12 11:56:50","119.4924","140.4","217.58","651","60.03","39"
"07/04/12 12:01:50","119.5035","146.8","218.27","671","60.03","40"
"07/04/12 12:06:50","119.5147","137.3","218.12","628","60.0","40"
"07/04/12 12:11:51","119.526","146.7","218.44","669","60.0","40"
"07/04/12 12:16:52","119.5374","135.6","217.58","625","60.03","39"
"07/04/12 12:21:51","119.5374","150.1","217.69","685","60.0","39"
"07/04/12 12:26:51","119.549","149.3","218.32","681","60.03","39"
"07/04/12 12:31:51","119.5606","148.5","218.06","678","60.03","39"
"07/04/12 12:36:52","119.5721","143.8","217.25","661","60.0","40"
"07/04/12 12:41:50","119.5834","144.8","218.28","662","60.03","40"
"07/04/12 12:46:50","119.5949","147.6","218.24","676","60.03","39"
"07/04/12 12:51:51","119.6064","148.7","218.61","677","60.03","39"
"07/04/12 12:56:51","119.6179","145.7","217.45","671","60.03","39"
"07/04/12 13:01:51","119.6293","146.2","217.72","673","60.03","39"
"07/04/12 13:06:51","119.6407","146.8","218.04","671","60.03","40"
"07/04/12 13:11:51","119.6521","145.2","217.64","666","60.0","40"
"07/04/12 13:16:51","119.6634","145.3","217.74","665","60.0","40"
"07/04/12 13:21:50","119.6747","144.8","217.49","666","60.03","40"
"07/04/12 13:26:51","119.6859","144.1","217.77","658","60.0","40"
"07/04/12 13:31:51","119.6971","142.9","218.3","656","60.0","40"
"07/04/12 13:36:51","119.7082","142.7","217.38","654","60.03","40"
"07/04/12 13:41:50","119.7193","142.2","217.38","654","60.03","40"
"07/04/12 13:46:51","119.7303","140.9","218.38","648","60.03","40"
"07/04/12 13:51:50","119.7412","139.7","217.97","643","60.03","40"
"07/04/12 13:56:50","119.752","138.3","217.73","638","60.0","40"
"07/04/12 14:01:50","119.7627","137.6","218.53","633","60.03","40"
"07/04/12 14:06:51","119.7735","137.4","217.72","635","60.03","39"
"07/04/12 14:11:51","119.7842","134.5","218.04","618","60.0","39"
"07/04/12 14:16:52","119.7945","131.8","218.32","609","60.03","39"
"07/04/12 14:21:51","119.8049","132.9","217.5","614","60.03","39"
"07/04/12 14:26:51","119.8152","131.6","217.53","608","60.0","39"
"07/04/12 14:31:51","119.8254","130.4","217.03","603","60.03","39"
"07/04/12 14:36:51","119.8355","128.6","217.74","595","60.03","38"
"07/04/12 14:41:50","119.8455","128.1","217.32","594","60.03","38"
"07/04/12 14:46:51","119.8555","129.1","218.07","598","60.03","38"
"07/04/12 14:51:50","119.8655","128.6","217.93","591","60.03","38"
"07/04/12 14:56:50","119.8751","123.6","217.54","571","60.0","38"
"07/04/12 15:01:50","119.8846","121.0","217.56","560","60.0","38"
"07/04/12 15:06:50","119.8938","116.6","217.84","547","60.03","37"
"07/04/12 15:11:51","119.903","118.6","217.17","553","60.03","37"
"07/04/12 15:16:52","119.912","113.1","216.29","532","60.0","37"
"07/04/12 15:21:50","119.9208","112.8","217.01","532","60.0","37"
"07/04/12 15:26:50","119.9295","110.6","216.5","521","60.03","37"
"07/04/12 15:31:50","119.938","106.3","216.63","505","60.03","36"
"07/04/12 15:36:50","119.9461","102.1","216.62","486","60.03","36"
"07/04/12 15:41:50","119.9537","95.0","215.91","454","60.0","36"
"07/04/12 15:46:51","119.9603","97.0","215.65","460","60.0","35"
"07/04/12 15:51:52","119.9683","104.0","216.5","492","60.0","35"
"07/04/12 15:56:50","119.9762","100.3","216.16","479","60.03","35"
"07/04/12 16:01:51","119.984","101.4","216.5","485","60.03","35"
"07/04/12 16:06:52","119.9917","97.1","215.65","465","60.03","35"
"07/04/12 16:11:51","119.9992","95.1","215.63","459","60.03","34"
"07/04/12 16:16:50","120.0063","89.5","215.71","431","60.03","34"
"07/04/12 16:21:51","120.0131","80.6","215.01","396","60.03","34"
"07/04/12 16:26:52","120.0193","79.4","214.79","390","60.0","34"
"07/04/12 16:31:50","120.0247","63.5","215.47","173","60.03","33"
"07/04/12 16:36:51","120.0282","33.9","215.21","184","60.03","33"
"07/04/12 16:41:50","120.0308","29.2","215.25","143","60.0","32"
"07/04/12 16:46:50","120.0327","31.0","214.88","43","60.0","31"
"07/04/12 16:51:51","120.0345","22.7","214.27","259","60.07","31"
"07/04/12 16:56:51","120.0361","30.5","215.14","46","60.0","30"
"07/04/12 17:01:50","120.0379","12.5","214.79","35","60.03","30"
"07/04/12 17:06:50","120.0393","14.3","214.25","19","60.03","29"
"07/04/12 17:11:50","120.0404","14.3","214.56","10","60.0","29"
"07/04/12 17:16:50","120.0414","15.7","214.4","58","60.03","28"
"07/04/12 17:21:50","120.0422","10.2","214.14","0","60.03","28"
"07/05/12 05:56:54","120.0428","13.3","213.18","12","60.03","22"
"07/05/12 06:01:51","120.0431","0.0","212.89","0","60.03","22"
"07/05/12 06:06:51","120.0434","0.0","213.6","0","60.03","22"
"07/05/12 06:11:51","120.0438","14.0","214.06","79","60.03","22"
"07/05/12 06:16:51","120.0442","13.9","214.0","69","60.03","23"
"07/05/12 06:21:51","120.0446","14.3","213.42","4","60.0","23"
"07/05/12 06:26:51","120.0451","14.4","213.8","7","60.03","23"
"07/05/12 06:31:51","120.0457","0.0","213.86","0","60.0","23"
"07/05/12 06:36:51","120.0464","15.9","213.66","7","60.0","24"
"07/05/12 06:41:51","120.0473","6.9","214.06","194","60.0","24"
"07/05/12 06:46:52","120.0484","25.0","214.42","98","60.0","25"
"07/05/12 06:51:50","120.0498","15.5","213.73","88","60.03","25"
"07/05/12 06:56:50","120.0514","17.0","213.88","157","60.03","25"
"07/05/12 07:01:50","120.0534","14.5","213.51","25","60.03","26"
"07/05/12 07:06:51","120.0554","32.1","214.33","92","60.03","27"
"07/05/12 07:11:52","120.0572","16.8","213.26","1","60.03","27"
"07/05/12 07:16:50","120.0586","15.0","213.76","256","60.0","27"
"07/05/12 07:21:51","120.0598","13.9","212.92","3","60.0","27"
"07/05/12 07:26:51","120.0606","15.4","213.8","1","60.0","27"
"07/05/12 07:31:51","120.0615","33.2","214.61","82","60.03","28"
"07/05/12 07:36:52","120.0639","37.6","213.86","233","60.03","28"
"07/05/12 07:41:50","120.0667","47.6","214.92","360","60.0","29"
"07/05/12 07:46:50","120.07","38.8","214.47","322","60.0","29"
"07/05/12 07:51:51","120.0736","53.7","214.8","373","60.0","29"
"07/05/12 07:56:50","120.0773","48.4","214.66","87","60.03","30"
"07/05/12 08:01:50","120.0812","57.5","215.48","383","60.03","30"
"07/05/12 08:06:51","120.085","50.3","213.88","288","60.0","31"
"07/05/12 08:11:50","120.089","53.1","214.44","220","60.03","31"
"07/05/12 08:16:51","120.0929","49.2","213.94","103","60.0","31"
"07/05/12 08:21:51","120.097","58.2","213.96","388","60.03","32"
"07/05/12 08:26:50","120.1014","48.9","213.84","92","60.03","32"
"07/05/12 08:31:51","120.1063","74.2","215.04","367","60.03","32"
"07/05/12 08:36:51","120.1114","77.9","215.18","384","60.0","32"
"07/05/12 08:41:50","120.1176","83.1","215.23","407","60.03","33"
"07/05/12 08:46:50","120.1238","82.6","215.8","400","60.0","33"
"07/05/12 08:51:51","120.1304","95.9","215.5","461","60.0","33"
"07/05/12 08:56:50","120.1355","48.4","214.97","161","60.03","33"
"07/05/12 09:01:51","120.1405","65.5","215.99","327","60.03","33"
"07/05/12 09:06:52","120.1469","32.8","215.19","84","60.03","33"
"07/05/12 09:11:51","120.1539","96.1","216.9","456","60.0","34"
"07/05/12 09:16:50","120.161","98.8","217.09","469","60.0","34"
"07/05/12 09:21:51","120.1689","102.9","217.17","488","60.0","35"
"07/05/12 09:26:52","120.1748","104.4","216.59","490","60.0","35"
"07/05/12 09:31:50","120.1824","102.4","216.01","487","60.0","35"
"07/05/12 09:36:51","120.1905","103.9","215.17","495","60.0","36"
"07/05/12 09:41:51","120.1987","105.8","215.91","505","60.0","36"
"07/05/12 09:46:51","120.2069","108.0","216.6","513","60.0","37"
"07/05/12 09:51:52","120.2154","109.6","216.25","522","60.03","37"
"07/05/12 09:56:51","120.2242","114.3","216.26","537","60.07","36"
"07/05/12 10:01:51","120.2331","115.7","216.76","543","60.03","36"
"07/05/12 10:06:51","120.2421","117.6","216.12","555","60.03","36"
"07/05/12 10:11:51","120.2516","114.3","216.28","539","60.03","36"
"07/05/12 10:16:51","120.2596","107.8","216.37","509","60.0","35"
"07/05/12 10:21:50","120.2683","118.1","216.64","554","60.0","35"
"07/05/12 10:26:51","120.2779","132.6","217.59","615","60.03","36"
"07/05/12 10:31:52","120.2885","143.9","218.15","658","60.03","36"
"07/05/12 10:36:51","120.2994","145.0","217.47","667","60.0","36"
"07/05/12 10:41:52","120.3108","140.8","218.49","647","60.0","36"
"07/05/12 10:46:52","120.3214","156.6","218.13","708","60.0","36"
"07/05/12 10:51:51","120.3321","144.3","217.68","667","60.03","36"
"07/05/12 10:56:51","120.3433","148.5","218.17","681","60.03","36"
"07/05/12 11:01:51","120.3548","155.6","217.58","710","60.03","36"
"07/05/12 11:06:52","120.366","140.7","217.28","648","60.03","36"
"07/05/12 11:11:50","120.3773","154.7","218.3","706","60.03","36"
"07/05/12 11:16:51","120.3888","145.1","217.52","664","60.0","36"
"07/05/12 11:21:51","120.4","140.4","218.43","643","59.96","36"
"07/05/12 11:26:51","120.4104","116.5","216.68","543","60.03","35"
"07/05/12 11:31:50","120.4211","128.1","217.38","595","60.0","35"
"07/05/12 11:36:52","120.4309","99.6","216.98","472","60.0","35"
"07/05/12 11:41:52","120.4389","100.9","218.0","477","60.03","34"
"07/05/12 11:46:51","120.4477","107.8","217.17","507","60.0","34"
"07/05/12 11:51:51","120.4561","180.7","219.5","810","60.0","34"
"07/05/12 11:56:51","120.4666","100.4","216.78","478","60.03","34"
"07/05/12 12:01:52","120.4777","151.1","217.62","692","60.03","35"
"07/05/12 12:06:50","120.4894","151.8","217.49","693","60.03","35"
"07/05/12 12:11:51","120.5013","152.3","218.01","697","60.0","36"
"07/05/12 12:16:51","120.5132","152.4","218.36","693","60.0","36"
"07/05/12 12:21:52","120.5251","152.4","217.11","698","60.0","36"
"07/05/12 12:26:50","120.5369","153.7","217.6","701","60.03","36"
"07/05/12 12:31:52","120.549","154.1","217.16","708","60.03","36"
"07/05/12 12:36:51","120.561","154.2","217.93","700","60.0","37"
"07/05/12 12:41:52","120.573","153.9","217.8","705","60.0","37"
"07/05/12 12:46:51","120.5849","152.9","217.82","697","60.03","37"
"07/05/12 12:51:52","120.597","154.1","218.4","702","60.03","37"
"07/05/12 12:56:52","120.6089","153.2","218.42","698","60.03","37"
"07/05/12 13:01:50","120.6208","153.7","219.3","696","60.0","38"
"07/05/12 13:06:52","120.6328","151.9","219.07","688","60.0","38"
"07/05/12 13:11:52","120.6446","151.9","217.97","693","60.0","37"
"07/05/12 13:16:51","120.6564","151.2","218.07","690","60.0","37"
"07/05/12 13:21:51","120.6682","151.7","217.7","693","60.0","37"
"07/05/12 13:26:51","120.6799","150.6","217.9","684","60.03","37"
"07/05/12 13:31:51","120.6916","148.9","218.09","679","60.0","37"
"07/05/12 13:36:52","120.7032","149.7","218.21","687","60.0","37"
"07/05/12 13:41:51","120.7148","148.0","217.19","679","60.0","37"
"07/05/12 13:46:51","120.7263","147.0","217.4","673","60.03","37"
"07/05/12 13:51:51","120.7377","146.1","218.06","668","60.03","37"
"07/05/12 13:56:51","120.749","145.8","217.52","671","60.03","36"
"07/05/12 14:06:52","120.7715","143.5","217.84","657","60.03","36"
"07/05/12 14:11:51","120.7826","142.5","217.91","650","60.03","36"
"07/05/12 14:16:51","120.7936","139.4","217.67","644","60.03","36"
"07/05/12 14:21:52","120.8046","139.2","217.99","640","60.03","36"
"07/05/12 14:26:52","120.8154","139.1","217.61","636","60.03","36"
"07/05/12 14:31:51","120.8261","137.0","217.14","631","60.03","36"
"07/05/12 14:36:51","120.8367","136.2","217.39","627","60.03","36"
"07/05/12 14:41:51","120.8472","133.6","216.59","622","60.03","37"
"07/05/12 14:46:52","120.8576","131.3","217.7","603","60.03","37"
"07/05/12 14:51:51","120.8676","129.0","216.95","602","60.03","38"
"07/05/12 14:56:51","120.8776","126.5","217.09","589","60.03","37"
"07/05/12 15:01:51","120.8874","126.7","217.38","587","60.03","37"
"07/05/12 15:06:52","120.8972","125.6","217.53","586","60.03","37"
"07/05/12 15:11:51","120.907","125.0","217.13","580","60.03","36"
"07/05/12 15:16:51","120.9166","121.7","216.7","570","60.03","36"
"07/05/12 15:21:51","120.9261","120.4","216.97","562","60.0","36"
"07/05/12 15:26:52","120.9355","119.3","217.3","558","60.0","36"
"07/05/12 15:31:50","120.9446","116.7","216.79","544","60.0","36"
"07/05/12 15:36:51","120.9536","115.0","217.41","538","60.03","36"
"07/05/12 15:41:52","120.9625","112.0","216.79","523","60.0","36"
"07/05/12 15:46:50","120.971","109.4","216.79","513","60.03","36"
"07/05/12 15:51:51","120.9795","108.1","216.23","514","60.03","35"
"07/05/12 15:56:52","120.9878","105.4","216.27","501","60.03","36"
"07/05/12 16:01:51","120.9959","102.7","215.98","487","60.0","36"
"07/05/12 16:06:50","121.0036","98.8","216.4","471","60.03","36"
"07/05/12 16:11:51","121.0113","96.1","216.19","461","60.0","36"
"07/05/12 16:16:51","121.0186","93.4","216.29","450","60.03","36"
"07/05/12 16:21:52","121.0257","88.8","215.88","431","60.03","36"
"07/05/12 16:26:52","121.0325","86.2","215.68","421","60.0","36"
"07/05/12 16:31:51","121.0392","83.9","215.44","409","60.03","36"
"07/05/12 16:36:51","121.0456","81.8","215.78","399","60.03","36"
"07/05/12 16:41:51","121.0519","77.6","214.98","386","60.03","36"
"07/05/12 16:46:52","121.0578","74.3","215.35","367","60.0","35"
"07/05/12 16:51:51","121.0635","72.4","215.27","360","60.03","35"
"07/05/12 16:56:52","121.069","69.4","215.08","348","60.03","35"
"07/05/12 17:01:51","121.0743","67.5","214.32","339","60.03","34"
"07/05/12 17:06:52","121.0794","64.4","215.29","324","60.0","34"
"07/05/12 17:11:51","121.0839","50.3","214.17","149","60.0","34"
"07/05/12 17:16:51","121.0878","51.5","214.55","200","60.03","33"
"07/05/12 17:21:52","121.0917","42.0","213.89","268","60.03","33"
"07/05/12 17:26:51","121.0954","41.8","214.43","132","60.03","33"
"07/05/12 17:31:52","121.0991","40.0","214.1","211","60.03","32"
"07/05/12 17:36:52","121.1024","48.3","214.36","137","60.03","32"
"07/05/12 17:41:51","121.1056","43.3","214.21","293","60.03","32"
"07/05/12 17:46:52","121.1085","32.6","214.07","329","60.03","32"
"07/05/12 17:51:50","121.1113","37.5","213.47","255","60.03","32"
"07/05/12 17:56:52","121.1138","35.6","213.0","86","60.03","32"
"07/05/12 18:01:51","121.1162","25.0","213.84","86","60.0","32"
"07/05/12 18:06:52","121.1182","34.3","214.49","107","60.03","31"
"07/05/12 18:11:50","121.1201","23.5","213.65","22","60.03","31"
"07/05/12 18:16:51","121.1217","13.4","213.55","31","60.03","31"
"07/05/12 18:21:51","121.1231","13.2","214.31","218","60.03","31"
"07/05/12 18:26:51","121.1242","14.9","213.98","117","60.03","31"
"07/05/12 18:31:52","121.1251","11.7","212.63","63","60.03","30"
"07/05/12 18:36:50","121.126","15.5","212.88","189","60.07","30"
"07/05/12 18:41:52","121.1267","9.4","213.49","0","60.03","30"
"07/05/12 18:46:52","121.1273","14.6","213.16","0","60.0","30"
"07/05/12 18:51:50","121.1279","0.0","212.49","0","60.0","29"
"07/05/12 18:56:51","121.1284","0.0","212.43","0","60.03","29"
"07/05/12 19:01:51","121.1289","15.5","212.5","31","60.03","29"
"07/05/12 19:06:52","121.1293","0.0","212.93","0","60.03","29"
"07/05/12 19:11:52","121.1298","0.0","212.88","0","60.0","29"
"07/05/12 19:16:50","121.1302","11.2","213.73","2","60.03","29"
"07/05/12 19:21:51","121.1306","0.0","213.9","145","60.03","29"
"07/05/12 19:26:51","121.1309","0.0","213.72","0","60.03","29"
"07/05/12 19:31:52","121.1312","0.0","213.4","0","60.03","29"
"07/05/12 19:36:52","121.1314","0.0","213.17","0","60.03","29"
"07/05/12 19:41:52","121.1317","6.0","213.31","0","60.03","29"
"07/05/12 19:51:51","121.1321","0.0","212.39","0","60.0","29"
"07/06/12 05:56:54","121.1327","13.4","213.4","0","60.03","20"
"07/06/12 06:01:52","121.1329","0.0","213.94","0","60.03","20"
"07/06/12 06:06:52","121.1331","4.6","212.44","171","60.07","20"
"07/06/12 06:11:52","121.1334","13.3","213.23","3","60.03","21"
"07/06/12 06:16:52","121.1336","14.4","213.76","0","60.03","21"
"07/06/12 06:21:52","121.1339","13.9","213.4","4","60.03","21"
"07/06/12 06:26:51","121.1342","0.0","213.01","0","60.03","21"
"07/06/12 06:31:52","121.1344","7.2","213.43","0","60.0","21"
"07/06/12 06:36:52","121.1348","12.6","213.52","24","60.03","21"
"07/06/12 06:41:51","121.1355","14.0","213.68","15","60.03","22"
"07/06/12 06:46:51","121.1364","7.2","213.23","273","60.03","22"
"07/06/12 06:51:52","121.1376","21.4","214.15","242","60.03","23"
"07/06/12 06:56:51","121.1389","17.2","214.42","99","60.03","23"
