"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/06/12 07:01:51","121.14","14.6","213.32","182","60.03","24"
"07/06/12 07:06:52","121.1417","34.4","213.23","61","60.03","24"
"07/06/12 07:11:51","121.1436","20.4","213.79","227","60.03","25"
"07/06/12 07:16:51","121.1459","34.3","213.4","266","60.0","25"
"07/06/12 07:21:52","121.1485","39.8","213.75","325","60.0","26"
"07/06/12 07:26:51","121.1513","18.2","213.7","32","60.0","26"
"07/06/12 07:31:51","121.1538","45.9","213.7","183","60.03","27"
"07/06/12 07:36:52","121.1573","32.9","213.72","70","60.03","27"
"07/06/12 07:41:51","121.1603","55.5","214.07","80","60.03","27"
"07/06/12 07:46:52","121.1632","40.5","214.01","343","60.0","27"
"07/06/12 07:51:51","121.1666","60.3","213.81","367","60.03","27"
"07/06/12 07:56:51","121.1704","42.1","214.14","314","60.0","27"
"07/06/12 08:01:52","121.1743","50.0","213.43","386","60.03","27"
"07/06/12 08:06:51","121.1782","47.8","213.27","118","60.03","28"
"07/06/12 08:11:52","121.1822","48.4","213.94","372","60.0","28"
"07/06/12 08:16:52","121.1863","47.1","214.96","300","60.03","28"
"07/06/12 08:21:51","121.1915","83.8","215.06","410","60.0","28"
"07/06/12 08:26:51","121.1975","47.8","214.15","425","60.0","28"
"07/06/12 08:31:52","121.204","45.3","214.42","173","60.03","29"
"07/06/12 08:36:52","121.2078","46.3","212.69","225","60.03","29"
"07/06/12 08:41:52","121.2117","55.5","212.86","336","60.03","28"
"07/06/12 08:46:51","121.216","47.5","215.28","288","60.0","28"
"07/06/12 08:51:52","121.2194","39.6","215.27","144","60.03","28"
"07/06/12 08:56:53","121.2231","61.5","215.79","246","60.07","28"
"07/06/12 09:01:51","121.2267","39.2","215.92","141","60.03","28"
"07/06/12 09:06:51","121.2305","58.4","215.8","335","60.03","28"
"07/06/12 09:11:52","121.234","35.9","215.05","224","60.0","28"
"07/06/12 09:16:53","121.2373","49.5","215.21","341","60.03","28"
"07/06/12 09:21:52","121.2409","40.6","215.54","101","60.0","28"
"07/06/12 09:26:52","121.2447","57.8","214.57","178","60.03","29"
"07/06/12 09:31:52","121.2487","44.9","214.47","103","60.0","29"
"07/06/12 09:36:53","121.2528","50.6","215.1","98","60.03","29"
"07/06/12 09:41:52","121.2567","47.1","215.24","124","60.0","29"
"07/06/12 09:46:53","121.2606","48.0","215.56","340","60.03","29"
"07/06/12 09:51:51","121.2644","49.5","214.82","321","60.0","29"
"07/06/12 09:56:52","121.2683","55.2","214.72","132","60.0","29"
"07/06/12 10:01:52","121.2722","57.2","214.24","109","60.03","29"
"07/06/12 10:06:51","121.2755","38.9","215.36","154","60.0","29"
"07/06/12 10:11:51","121.2789","39.8","215.07","298","60.03","29"
"07/06/12 10:16:51","121.2826","56.2","215.66","103","60.0","29"
"07/06/12 10:21:51","121.2864","47.3","214.2","277","60.03","29"
"07/06/12 10:26:51","121.2901","39.9","214.58","290","60.03","29"
"07/06/12 10:31:51","121.2939","48.2","215.17","376","60.03","29"
"07/06/12 10:36:52","121.2977","50.1","215.62","347","60.0","30"
"07/06/12 10:41:52","121.3015","57.3","215.97","175","60.0","30"
"07/06/12 10:46:52","121.3054","47.2","215.54","404","60.03","30"
"07/06/12 10:51:53","121.3092","49.6","215.28","358","60.0","30"
"07/06/12 10:56:52","121.3127","41.0","215.61","153","60.07","30"
"07/06/12 11:01:51","121.3158","43.2","215.92","304","60.03","30"
"07/06/12 11:06:52","121.3187","40.5","215.87","194","60.03","29"
"07/06/12 11:11:53","121.3212","32.1","215.58","146","60.03","29"
"07/06/12 11:16:52","121.3234","32.3","215.31","136","60.0","28"
"07/06/12 11:21:52","121.3259","41.8","216.18","252","60.03","28"
"07/06/12 11:26:51","121.3289","42.7","215.49","323","60.0","28"
"07/06/12 11:31:52","121.3317","30.0","214.64","111","60.0","28"
"07/06/12 11:36:52","121.334","26.3","214.11","232","60.0","27"
"07/06/12 11:41:52","121.336","33.7","214.95","72","60.03","27"
"07/06/12 11:46:52","121.3382","27.1","215.47","78","60.0","27"
"07/06/12 11:51:53","121.3406","32.9","215.49","73","60.03","27"
"07/06/12 11:56:51","121.3434","39.1","216.01","133","60.0","26"
"07/06/12 12:01:52","121.3461","30.8","215.6","94","60.03","26"
"07/06/12 12:06:53","121.349","43.7","216.49","215","60.0","26"
"07/06/12 12:11:51","121.3518","28.1","215.98","272","60.03","26"
"07/06/12 12:16:52","121.3537","20.0","214.79","41","60.03","26"
"07/06/12 12:21:52","121.3551","12.9","214.93","14","60.0","26"
"07/06/12 12:26:51","121.3565","13.8","214.89","15","60.0","26"
"07/06/12 12:31:52","121.3576","12.2","215.13","36","60.03","26"
"07/06/12 12:41:15","121.3594","13.8","214.65","56","60.0","25"
"07/06/12 12:46:15","121.3609","22.2","214.46","24","60.0","25"
"07/06/12 12:51:16","121.3631","42.4","215.5","159","60.03","26"
"07/06/12 12:56:15","121.3665","48.7","216.14","347","60.03","26"
"07/06/12 13:01:16","121.3748","118.0","217.71","549","60.03","28"
"07/06/12 13:06:15","121.3798","45.4","216.5","408","60.03","28"
"07/06/12 13:11:15","121.3876","93.7","216.29","448","60.03","30"
"07/06/12 13:16:16","121.3988","120.1","217.8","559","60.03","32"
"07/06/12 13:21:16","121.4069","88.5","217.26","428","60.03","32"
"07/06/12 13:26:16","121.4125","55.9","216.32","88","60.0","33"
"07/06/12 13:31:16","121.4156","29.9","215.72","132","60.03","33"
"07/06/12 13:36:15","121.4182","26.1","216.36","91","60.0","34"
"07/06/12 13:41:16","121.4206","32.7","216.48","130","60.03","34"
"07/06/12 13:46:16","121.4232","35.0","215.7","114","60.0","34"
"07/06/12 13:51:15","121.4253","32.4","214.83","137","60.03","33"
"07/06/12 13:56:16","121.4278","37.4","215.34","98","60.03","33"
"07/06/12 14:01:15","121.4303","34.6","215.2","157","60.07","33"
"07/06/12 14:06:15","121.4324","32.3","215.28","156","60.03","32"
"07/06/12 14:11:15","121.4344","26.2","215.57","69","60.03","32"
"07/06/12 14:16:15","121.4369","34.3","215.32","108","60.0","32"
"07/06/12 14:21:15","121.4397","33.6","214.83","175","60.03","32"
"07/06/12 14:26:16","121.4432","48.3","214.75","143","60.03","32"
"07/06/12 14:31:15","121.4468","35.1","214.83","167","60.03","32"
"07/06/12 14:36:15","121.4495","36.4","215.03","230","60.03","32"
"07/06/12 14:41:15","121.4521","37.1","214.84","188","60.03","32"
"07/06/12 14:46:16","121.4549","46.3","214.84","123","60.03","32"
"07/06/12 14:51:16","121.4582","37.1","215.3","130","60.03","32"
"07/06/12 14:56:14","121.4617","41.6","215.09","247","60.03","32"
"07/06/12 15:01:15","121.465","33.1","214.32","209","60.03","32"
"07/06/12 15:06:15","121.4678","31.3","215.14","177","60.0","32"
"07/06/12 15:11:15","121.4706","36.1","214.89","241","60.03","32"
"07/06/12 15:16:15","121.474","40.4","214.95","288","60.0","32"
"07/06/12 15:21:16","121.4758","15.6","214.32","56","60.0","31"
"07/06/12 15:26:15","121.477","5.3","214.34","212","60.0","31"
"07/06/12 16:26:17","121.4776","12.5","214.43","102","60.0","22"
"07/06/12 16:41:15","121.4782","19.6","214.69","16","60.03","21"
"07/06/12 16:46:16","121.4795","14.7","213.84","59","60.03","21"
"07/06/12 16:51:15","121.4815","47.4","215.45","276","60.0","21"
"07/06/12 16:56:16","121.485","34.5","215.71","88","60.03","22"
"07/06/12 17:01:15","121.4872","12.3","214.93","21","60.03","22"
"07/06/12 17:06:16","121.488","10.6","214.65","37","60.03","22"
"07/06/12 17:11:15","121.4883","0.0","213.94","0","60.0","22"
"07/06/12 17:56:15","121.4891","0.0","214.14","163","60.03","20"
"07/07/12 05:51:18","121.4898","0.0","215.38","0","60.03","18"
"07/07/12 05:56:17","121.4901","0.0","214.71","0","60.03","18"
"07/07/12 06:01:15","121.4904","0.0","214.26","230","60.0","18"
"07/07/12 06:06:16","121.4909","13.1","214.54","74","60.0","18"
"07/07/12 06:11:16","121.4912","0.0","215.13","0","60.03","18"
"07/07/12 06:16:17","121.4915","0.0","214.51","0","60.0","18"
"07/07/12 06:21:16","121.4918","14.6","214.91","47","60.0","19"
"07/07/12 06:26:16","121.4922","2.0","214.94","0","60.0","19"
"07/07/12 06:31:16","121.4926","0.0","214.31","0","60.0","19"
"07/07/12 06:36:16","121.4932","14.2","214.21","5","60.03","19"
"07/07/12 06:41:16","121.494","15.6","214.82","1","60.03","19"
"07/07/12 06:46:15","121.495","10.8","214.36","16","60.0","19"
"07/07/12 06:51:16","121.4962","15.8","213.89","112","60.03","19"
"07/07/12 06:56:16","121.4976","28.7","214.37","62","60.0","19"
"07/07/12 07:01:16","121.4995","38.4","214.98","235","60.03","19"
"07/07/12 07:06:16","121.502","33.0","215.46","84","60.0","20"
"07/07/12 07:11:15","121.5046","39.3","215.27","180","60.0","20"
"07/07/12 07:16:15","121.5075","38.2","215.32","187","60.0","20"
"07/07/12 07:21:16","121.5106","27.5","215.0","79","60.0","20"
"07/07/12 07:26:15","121.5136","38.0","214.15","211","60.03","21"
"07/07/12 07:31:15","121.5164","29.9","214.87","147","60.03","21"
"07/07/12 07:36:16","121.5189","25.4","214.02","65","60.0","21"
"07/07/12 07:41:15","121.521","33.6","213.48","184","60.0","21"
"07/07/12 07:46:15","121.524","49.8","214.67","348","60.03","21"
"07/07/12 07:51:16","121.527","35.0","214.87","156","60.03","22"
"07/07/12 07:56:17","121.5302","42.6","214.72","95","60.0","22"
"07/07/12 08:01:15","121.5344","41.4","215.29","294","60.03","22"
"07/07/12 08:06:16","121.5383","37.4","214.26","286","60.03","22"
"07/07/12 08:11:15","121.5409","25.5","214.52","66","60.03","22"
"07/07/12 08:16:16","121.5443","88.1","217.05","426","60.03","22"
"07/07/12 08:21:17","121.5502","98.9","217.04","470","60.0","23"
"07/07/12 08:26:15","121.5577","105.5","216.66","502","60.0","24"
"07/07/12 08:31:15","121.5652","99.9","216.6","478","60.03","24"
"07/07/12 08:36:15","121.5714","49.6","214.92","358","60.03","25"
"07/07/12 08:41:15","121.5753","48.8","215.02","195","60.03","25"
"07/07/12 08:46:16","121.5797","107.1","216.98","508","60.03","24"
"07/07/12 08:51:15","121.5872","99.8","217.48","472","60.03","25"
"07/07/12 08:56:16","121.5948","104.6","217.87","491","60.07","25"
"07/07/12 09:01:16","121.6027","105.6","216.27","502","60.0","25"
"07/07/12 09:06:15","121.6109","109.0","216.48","517","60.03","26"
"07/07/12 09:11:15","121.6194","79.6","215.8","389","60.0","26"
"07/07/12 09:16:15","121.6275","107.0","216.46","506","60.0","27"
"07/07/12 09:21:16","121.6338","119.0","216.85","553","60.0","26"
"07/07/12 09:26:15","121.6406","66.2","215.19","375","60.03","26"
"07/07/12 09:31:15","121.6495","116.4","216.35","546","60.0","27"
"07/07/12 09:36:16","121.6579","49.5","214.86","391","60.03","27"
"07/07/12 09:41:15","121.6654","94.0","215.26","452","60.03","28"
"07/07/12 09:46:15","121.6744","132.3","217.31","611","60.0","28"
"07/07/12 09:51:15","121.683","130.5","217.15","607","60.03","28"
"07/07/12 09:56:16","121.6923","125.0","217.6","579","60.03","29"
"07/07/12 10:01:16","121.7019","123.1","217.11","575","60.03","29"
"07/07/12 10:06:16","121.7117","126.8","217.6","591","60.0","29"
"07/07/12 10:11:17","121.7216","127.3","216.85","592","60.0","30"
"07/07/12 10:16:15","121.7316","129.8","217.15","601","60.0","30"
"07/07/12 10:21:16","121.7417","131.6","217.62","608","60.03","30"
"07/07/12 10:26:16","121.7521","134.7","217.89","622","60.03","30"
"07/07/12 10:31:15","121.7626","146.9","218.42","672","60.0","31"
"07/07/12 10:36:16","121.773","135.4","217.19","627","60.0","31"
"07/07/12 10:41:15","121.7835","137.0","218.09","635","60.03","32"
"07/07/12 10:46:16","121.7942","136.8","217.72","633","60.0","32"
"07/07/12 10:51:15","121.8048","138.9","217.61","641","60.03","32"
"07/07/12 10:56:16","121.8158","141.6","217.34","655","60.0","32"
"07/07/12 11:01:17","121.8269","142.7","217.89","653","60.03","32"
"07/07/12 11:06:15","121.838","143.5","217.09","659","60.0","32"
"07/07/12 11:11:16","121.8492","144.8","217.09","669","60.0","32"
"07/07/12 11:16:16","121.8605","145.1","218.12","664","60.03","32"
"07/07/12 11:21:16","121.8718","145.4","217.67","666","60.03","33"
"07/07/12 11:26:15","121.8832","148.1","218.54","677","60.0","33"
"07/07/12 11:31:16","121.8949","149.2","218.25","682","60.03","33"
"07/07/12 11:36:16","121.9065","149.1","218.0","684","60.03","33"
"07/07/12 11:41:15","121.9181","150.0","217.52","685","60.0","33"
"07/07/12 11:46:15","121.9298","151.0","217.61","694","60.0","33"
"07/07/12 11:51:15","121.9417","152.5","218.17","703","60.07","33"
"07/07/12 11:56:16","121.9537","153.4","217.22","704","60.03","32"
"07/07/12 12:01:17","121.9656","153.4","217.55","702","60.03","33"
"07/07/12 12:06:15","121.9775","154.5","217.77","700","60.0","32"
"07/07/12 12:11:17","121.9895","154.7","217.71","705","60.03","33"
"07/07/12 12:16:15","122.0015","155.4","217.81","708","60.0","33"
"07/07/12 12:21:15","122.0136","153.4","218.26","698","60.0","33"
"07/07/12 12:26:16","122.0257","153.8","218.91","696","60.0","34"
"07/07/12 12:31:16","122.0377","156.3","218.53","711","60.0","33"
"07/07/12 12:36:15","122.0498","156.3","218.1","712","60.0","33"
"07/07/12 12:41:16","122.0621","155.8","218.56","712","60.0","33"
"07/07/12 12:46:16","122.0742","156.0","218.1","710","60.0","33"
"07/07/12 12:51:17","122.0863","154.8","217.29","706","60.0","33"
"07/07/12 12:56:15","122.0983","153.9","217.89","704","60.03","34"
"07/07/12 13:01:17","122.1103","152.5","216.9","706","60.03","34"
"07/07/12 13:06:16","122.1222","153.9","218.18","697","60.0","34"
"07/07/12 13:11:17","122.1341","153.0","217.16","705","60.03","34"
"07/07/12 13:16:15","122.1461","152.7","217.68","700","60.03","34"
"07/07/12 13:21:15","122.158","152.6","217.82","697","60.0","34"
"07/07/12 13:26:17","122.1699","151.2","217.66","692","60.03","34"
"07/07/12 13:31:17","122.1816","150.4","218.29","688","60.0","34"
"07/07/12 13:36:15","122.1933","150.6","217.21","689","60.0","35"
"07/07/12 13:41:16","122.205","150.7","217.42","688","60.03","34"
"07/07/12 13:46:17","122.2167","149.1","217.0","680","60.0","34"
"07/07/12 13:51:15","122.2283","147.3","217.13","676","60.03","35"
"07/07/12 13:56:16","122.2398","147.1","217.24","674","60.0","34"
"07/07/12 14:01:16","122.2511","146.1","218.19","668","60.03","34"
"07/07/12 14:06:17","122.2625","145.5","217.54","666","60.03","34"
"07/07/12 14:11:15","122.2736","143.6","216.86","660","60.03","34"
"07/07/12 14:16:17","122.2848","141.5","217.58","653","60.03","35"
"07/07/12 14:21:15","122.2957","141.2","216.84","653","60.03","35"
"07/07/12 14:26:16","122.3067","139.9","216.86","644","60.0","35"
"07/07/12 14:31:17","122.3175","137.4","217.71","633","60.0","35"
"07/07/12 14:36:15","122.3282","136.5","218.04","632","60.03","35"
"07/07/12 14:41:15","122.3387","135.2","218.15","621","60.03","35"
"07/07/12 14:46:16","122.3492","132.0","217.27","610","60.0","35"
"07/07/12 14:51:16","122.3594","130.8","216.59","604","60.0","35"
"07/07/12 14:56:17","122.3695","128.4","217.77","594","60.0","35"
"07/07/12 15:01:16","122.3794","127.2","217.15","594","60.03","35"
"07/07/12 15:06:15","122.3892","124.6","216.92","582","60.0","36"
"07/07/12 15:11:16","122.3988","123.1","217.1","574","60.03","36"
"07/07/12 15:16:16","122.4083","119.2","216.69","558","60.03","37"
"07/07/12 15:21:16","122.4175","117.1","215.92","553","60.03","37"
"07/07/12 15:26:17","122.4266","115.9","216.4","543","60.0","38"
"07/07/12 15:31:16","122.4355","113.7","216.11","539","60.03","38"
"07/07/12 15:36:16","122.4443","111.9","215.85","528","60.0","38"
"07/07/12 15:41:17","122.4529","108.9","215.97","516","60.03","38"
"07/07/12 15:46:16","122.4613","106.3","215.72","504","60.0","38"
"07/07/12 15:51:16","122.4694","104.8","216.13","498","60.03","38"
"07/07/12 15:56:16","122.4775","101.9","216.46","486","60.03","38"
"07/07/12 16:01:17","122.4853","98.9","217.07","469","60.03","38"
"07/07/12 16:06:15","122.4928","95.9","216.33","463","60.03","38"
"07/07/12 16:11:16","122.5003","93.8","216.34","452","60.07","38"
"07/07/12 16:16:17","122.5075","91.6","215.48","441","60.03","38"
"07/07/12 16:21:15","122.5145","89.3","215.83","433","60.03","38"
"07/07/12 16:26:17","122.5214","86.8","215.77","422","60.03","38"
"07/07/12 16:31:15","122.5281","84.2","215.01","412","60.07","37"
"07/07/12 16:36:16","122.5345","80.7","215.47","397","60.03","38"
"07/07/12 16:41:16","122.5406","78.2","215.24","383","60.03","37"
"07/07/12 16:46:16","122.5466","75.9","214.91","376","60.03","37"
"07/07/12 16:51:15","122.5523","72.7","214.74","363","60.03","36"
"07/07/12 16:56:16","122.5579","69.8","214.42","354","60.0","36"
"07/07/12 17:01:16","122.5632","66.5","215.13","336","60.0","36"
"07/07/12 17:06:16","122.5683","63.3","215.55","321","60.03","36"
"07/07/12 17:11:17","122.5728","62.7","215.07","336","60.03","36"
"07/07/12 17:16:15","122.5767","56.0","214.06","211","60.0","36"
"07/07/12 17:21:16","122.5807","44.7","214.38","308","60.0","36"
"07/07/12 17:26:16","122.5846","42.3","215.05","331","60.03","36"
"07/07/12 17:31:17","122.5883","42.7","214.67","250","60.0","35"
"07/07/12 17:36:15","122.5918","47.6","214.02","365","60.07","35"
"07/07/12 17:41:15","122.595","45.9","213.94","281","60.03","35"
"07/07/12 17:46:15","122.598","32.5","213.89","228","60.03","35"
"07/07/12 17:51:16","122.6006","28.8","214.22","189","60.07","35"
"07/07/12 17:56:16","122.603","25.5","213.85","62","60.07","34"
"07/07/12 18:01:15","122.6051","24.6","213.76","171","60.0","34"
"07/07/12 18:06:15","122.607","30.3","214.28","124","60.03","34"
"07/07/12 18:11:16","122.6086","11.4","214.65","205","60.03","33"
"07/07/12 18:16:15","122.61","12.2","213.93","180","60.03","33"
"07/07/12 18:21:15","122.6111","10.6","214.62","27","60.03","33"
"07/07/12 18:26:17","122.6121","11.7","214.67","7","60.03","32"
"07/07/12 18:31:16","122.6128","14.0","213.56","0","60.0","32"
"07/07/12 18:36:15","122.6134","0.0","213.59","0","60.03","32"
"07/07/12 18:41:16","122.6138","0.0","213.75","159","60.07","32"
"07/07/12 18:46:16","122.6143","5.4","213.64","217","60.07","32"
"07/07/12 18:51:15","122.6147","0.0","213.44","0","60.03","31"
"07/07/12 18:56:17","122.6151","15.0","212.98","12","60.07","31"
"07/07/12 19:01:16","122.6154","0.0","212.81","0","60.0","31"
"07/07/12 19:06:16","122.6157","6.3","213.87","226","60.03","30"
"07/07/12 19:11:17","122.6161","0.0","214.28","0","60.03","30"
"07/07/12 19:16:15","122.6164","12.8","213.66","25","60.03","30"
"07/07/12 19:21:17","122.6166","0.0","213.46","0","60.0","29"
"07/07/12 19:26:15","122.6169","12.1","213.27","9","60.0","29"
"07/07/12 19:31:15","122.6172","13.7","213.69","23","60.0","29"
"07/07/12 19:36:17","122.6175","0.0","212.9","0","60.03","29"
"07/07/12 19:41:15","122.6177","14.1","213.14","22","60.03","29"
